Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,45,938.0,84.5,1.15,12.1,710.0,946.06,719.01
2018,2,21,13,0,936.0,84.0,1.4,12.2,704.0,962.5,733.97
2018,2,21,13,15,930.5,84.5,1.6,12.3,690.0,973.02,744.12
2018,2,21,13,30,925.0,85.0,1.8,12.4,676.0,979.6,751.67
2018,2,21,13,45,915.0,84.5,2.05,12.45,653.5,976.79,753.62
2018,2,21,14,0,905.0,84.0,2.3,12.5,631.0,970.08,752.81
2018,2,21,14,15,893.0,83.5,2.35,12.5,602.0,957.68,746.02
2018,2,21,14,30,881.0,83.0,2.4,12.5,573.0,941.67,736.83
2018,2,21,14,45,863.5,81.5,2.5,12.45,537.0,925.27,728.06
2018,2,21,15,0,846.0,80.0,2.6,12.4,501.0,896.12,710.13
2018,2,21,15,15,824.5,77.5,2.6,12.4,460.0,859.13,685.44
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,819.62,658.61
2018,2,21,15,45,762.5,74.5,2.85,12.25,372.5,764.27,621.38
2018,2,21,16,0,722.0,74.0,3.1,12.1,326.0,713.6,586.22
2018,2,21,16,15,675.5,68.5,3.15,11.85,277.5,646.63,536.12
2018,2,21,16,30,629.0,63.0,3.2,11.6,229.0,580.5,484.67
2018,2,21,16,45,567.0,55.5,3.25,11.35,182.0,502.27,420.98
2018,2,21,17,0,505.0,48.0,3.3,11.1,135.0,427.34,355.63
2018,2,21,17,15,398.0,38.5,3.4,10.85,93.0,326.44,264.9
2018,2,21,17,30,291.0,29.0,3.5,10.6,51.0,228.62,141.2
2018,2,21,17,45,172.5,18.5,3.6,10.35,28.5,105.61,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,22,6,45,45.0,8.0,6.0,8.9,9.0,0.0,0.0
2018,2,22,7,0,90.0,16.0,6.1,9.1,18.0,14.55,0.0
2018,2,22,7,15,163.0,29.0,6.2,9.25,44.0,22.85,8.06
2018,2,22,7,30,236.0,42.0,6.3,9.4,70.0,32.57,22.59
2018,2,22,7,45,406.5,48.5,6.45,9.6,124.5,38.4,28.67
2018,2,22,8,0,577.0,55.0,6.6,9.8,179.0,42.56,32.83
2018,2,22,8,15,636.0,60.0,6.6,9.95,228.0,67.01,38.66
2018,2,22,8,30,695.0,65.0,6.6,10.1,277.0,120.91,69.42
2018,2,22,8,45,735.0,68.5,6.6,10.25,325.0,180.42,116.71
2018,2,22,9,0,775.0,72.0,6.6,10.4,373.0,241.07,170.57
2018,2,22,9,15,801.5,75.0,6.6,10.55,417.0,301.54,226.98
2018,2,22,9,30,828.0,78.0,6.6,10.7,461.0,364.16,285.34
2018,2,22,9,45,847.5,80.0,6.6,10.85,500.5,424.8,341.37
2018,2,22,10,0,867.0,82.0,6.6,11.0,540.0,486.11,396.61
2018,2,22,10,15,879.0,84.0,6.7,11.05,572.5,543.03,447.24
2018,2,22,10,30,891.0,86.0,6.8,11.1,605.0,599.29,496.05
2018,2,22,10,45,788.0,120.0,6.85,11.2,593.5,618.44,512.7
2018,2,22,11,0,685.0,154.0,6.9,11.3,582.0,625.69,518.63
2018,2,22,11,15,392.0,204.0,7.05,11.35,450.5,497.34,412.9
2018,2,22,11,30,99.0,254.0,7.2,11.4,319.0,327.05,268.93
2018,2,22,11,45,199.5,251.5,7.35,11.45,385.0,410.02,339.59
2018,2,22,12,0,300.0,249.0,7.5,11.5,451.0,511.93,424.29
2018,2,22,12,15,456.0,224.5,7.7,11.5,532.5,645.9,535.04
2018,2,22,12,30,612.0,200.0,7.9,11.5,614.0,778.32,642.85
2018,2,22,12,45,746.0,154.5,8.05,11.5,655.0,867.87,713.71
2018,2,22,13,0,880.0,109.0,8.2,11.5,696.0,951.05,778.16
2018,2,22,13,15,754.0,133.0,8.4,11.5,628.5,881.26,725.38
2018,2,22,13,30,628.0,157.0,8.6,11.5,561.0,800.91,664.09
2018,2,22,13,45,587.0,161.0,8.8,11.45,529.0,773.01,643.63
2018,2,22,14,0,546.0,165.0,9.0,11.4,497.0,741.95,620.4
2018,2,22,14,15,490.5,153.0,9.1,11.3,441.0,667.31,561.82
2018,2,22,14,30,435.0,141.0,9.2,11.2,385.0,599.37,507.64
2018,2,22,14,45,516.0,139.5,9.3,11.15,411.0,670.47,567.51
2018,2,22,15,0,597.0,138.0,9.4,11.1,437.0,745.73,629.95
2018,2,22,15,15,359.0,143.5,9.4,11.1,319.0,521.39,444.72
2018,2,22,15,30,121.0,149.0,9.4,11.1,201.0,278.1,236.01
2018,2,22,15,45,231.0,119.5,9.4,10.85,206.0,349.66,301.09
2018,2,22,16,0,341.0,90.0,9.4,10.6,211.0,414.94,359.75
2018,2,22,16,15,432.5,83.5,9.25,10.45,214.0,468.62,406.62
2018,2,22,16,30,524.0,77.0,9.1,10.3,217.0,519.77,449.56
2018,2,22,16,45,396.0,67.0,9.0,10.15,160.5,391.91,337.81
2018,2,22,17,0,268.0,57.0,8.9,10.0,104.0,279.41,237.2
2018,2,22,17,15,273.0,44.5,8.8,9.9,79.0,256.73,211.83
2018,2,22,17,30,278.0,32.0,8.7,9.8,54.0,224.91,149.53
2018,2,22,17,45,159.5,19.5,8.65,9.7,30.0,99.99,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.1,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.4,24.0,16.37,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.7,61.5,22.61,9.59
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,29.26,20.0
2018,2,23,7,45,572.0,43.5,5.45,8.3,145.0,34.31,25.22
2018,2,23,8,0,639.0,51.0,5.6,8.6,191.0,42.92,33.35
2018,2,23,8,15,713.0,53.0,5.6,8.75,245.0,68.44,37.74
2018,2,23,8,30,787.0,55.0,5.6,8.9,299.0,125.74,69.74
2018,2,23,8,45,822.5,58.5,5.6,9.05,349.0,187.03,118.89
2018,2,23,9,0,858.0,62.0,5.6,9.2,399.0,254.6,179.44
2018,2,23,9,15,878.0,64.5,5.5,9.35,443.0,317.27,238.52
2018,2,23,9,30,898.0,67.0,5.4,9.5,487.0,381.07,298.41
2018,2,23,9,45,914.0,69.0,5.35,9.7,527.0,443.61,356.14
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,506.24,412.3
2018,2,23,10,15,941.5,72.5,5.25,10.05,600.5,565.81,464.41
2018,2,23,10,30,953.0,74.0,5.2,10.2,634.0,624.39,514.1
2018,2,23,10,45,960.5,75.5,5.15,10.4,660.5,679.2,559.25
2018,2,23,11,0,968.0,77.0,5.1,10.6,687.0,732.08,601.62
2018,2,23,11,15,973.0,78.0,5.1,10.75,706.0,780.47,638.3
2018,2,23,11,30,978.0,79.0,5.1,10.9,725.0,826.21,671.77
2018,2,23,11,45,980.0,80.0,5.1,11.05,735.5,866.73,701.07
2018,2,23,12,0,982.0,81.0,5.1,11.2,746.0,903.99,727.8
2018,2,23,12,15,981.5,82.0,5.1,11.35,748.5,935.7,750.36
2018,2,23,12,30,981.0,83.0,5.1,11.5,751.0,963.71,770.23
2018,2,23,12,45,976.5,83.5,5.1,11.6,744.0,983.74,784.49
2018,2,23,13,0,972.0,84.0,5.1,11.7,737.0,999.71,795.98
2018,2,23,13,15,965.0,84.0,5.1,11.8,721.0,1008.68,802.58
2018,2,23,13,30,958.0,84.0,5.1,11.9,705.0,1013.51,806.42
2018,2,23,13,45,949.5,83.0,5.05,12.0,682.0,1011.6,805.18
2018,2,23,14,0,941.0,82.0,5.0,12.1,659.0,1005.62,801.23
2018,2,23,14,15,930.0,81.0,4.95,12.1,629.0,993.3,793.19
2018,2,23,14,30,919.0,80.0,4.9,12.1,599.0,977.18,782.57
2018,2,23,14,45,904.0,78.0,4.8,12.1,562.5,952.41,765.35
2018,2,23,15,0,889.0,76.0,4.7,12.1,526.0,924.29,745.74
2018,2,23,15,15,868.5,74.0,4.7,12.1,484.0,897.13,727.57
2018,2,23,15,30,848.0,72.0,4.7,12.1,442.0,858.0,700.21
2018,2,23,15,45,819.0,69.0,4.65,11.95,395.5,807.92,664.2
2018,2,23,16,0,790.0,66.0,4.6,11.8,349.0,756.25,626.17
2018,2,23,16,15,747.5,62.0,4.5,11.4,299.0,691.49,577.06
2018,2,23,16,30,705.0,58.0,4.4,11.0,249.0,626.84,526.27
2018,2,23,16,45,639.0,53.0,4.25,10.65,199.5,551.34,464.22
2018,2,23,17,0,573.0,48.0,4.1,10.3,150.0,473.71,396.63
2018,2,23,17,15,458.5,40.0,4.1,10.05,105.0,366.37,300.54
2018,2,23,17,30,344.0,32.0,4.1,9.8,60.0,265.19,183.77
2018,2,23,17,45,203.5,20.0,4.15,9.55,33.5,123.34,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.15,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,17.28,0.0
2018,2,24,7,15,215.0,29.5,3.85,8.85,50.0,23.21,11.14
2018,2,24,7,30,281.0,40.0,4.0,9.2,76.0,30.97,21.51
2018,2,24,7,45,212.0,62.5,4.2,9.5,96.5,48.89,38.19
2018,2,24,8,0,143.0,85.0,4.4,9.8,117.0,66.82,54.74
2018,2,24,8,15,186.0,103.0,4.4,10.0,155.0,86.45,64.89
2018,2,24,8,30,229.0,121.0,4.4,10.2,193.0,120.83,88.93
2018,2,24,8,45,256.5,137.5,4.45,10.4,230.0,157.17,118.05
2018,2,24,9,0,284.0,154.0,4.5,10.6,267.0,197.06,151.89
2018,2,24,9,15,358.0,159.0,4.55,10.75,317.5,244.16,191.27
2018,2,24,9,30,432.0,164.0,4.6,10.9,368.0,302.05,240.52
2018,2,24,9,45,561.0,146.5,4.7,11.1,434.0,368.79,296.85
2018,2,24,10,0,690.0,129.0,4.8,11.3,500.0,451.6,366.6
2018,2,24,10,15,776.0,111.5,4.9,11.45,552.0,521.14,425.65
2018,2,24,10,30,862.0,94.0,5.0,11.6,604.0,596.28,488.43
2018,2,24,10,45,861.5,98.5,5.1,11.75,627.0,645.86,529.49
2018,2,24,11,0,861.0,103.0,5.2,11.9,650.0,693.1,567.83
2018,2,24,11,15,771.0,137.0,5.25,11.9,637.0,706.39,577.83
2018,2,24,11,30,681.0,171.0,5.3,11.9,624.0,708.75,578.9
2018,2,24,11,45,627.5,194.0,5.35,11.85,616.0,719.17,586.59
2018,2,24,12,0,574.0,217.0,5.4,11.8,608.0,719.02,586.0
2018,2,24,12,15,588.5,212.5,5.55,11.85,614.5,748.15,609.56
2018,2,24,12,30,603.0,208.0,5.7,11.9,621.0,781.1,635.7
2018,2,24,12,45,584.5,213.0,5.8,11.9,611.0,781.64,636.57
2018,2,24,13,0,566.0,218.0,5.9,11.9,601.0,784.58,639.28
2018,2,24,13,15,507.5,234.5,6.05,12.0,572.5,759.73,619.65
2018,2,24,13,30,449.0,251.0,6.2,12.1,544.0,731.13,597.07
2018,2,24,13,45,428.0,247.5,6.3,12.15,519.5,713.36,584.03
2018,2,24,14,0,407.0,244.0,6.4,12.2,495.0,675.84,555.94
2018,2,24,14,15,465.0,211.5,6.5,12.25,486.0,713.79,588.46
2018,2,24,14,30,523.0,179.0,6.6,12.3,477.0,730.16,604.44
2018,2,24,14,45,600.5,147.5,6.65,12.3,469.5,769.79,637.39
2018,2,24,15,0,678.0,116.0,6.7,12.3,462.0,796.53,659.7
2018,2,24,15,15,647.0,114.0,6.7,12.3,422.5,754.59,628.31
2018,2,24,15,30,616.0,112.0,6.7,12.3,383.0,711.01,595.52
2018,2,24,15,45,660.5,95.0,6.75,12.1,358.0,712.53,598.86
2018,2,24,16,0,705.0,78.0,6.8,11.9,333.0,708.16,597.11
2018,2,24,16,15,647.5,74.5,6.65,11.7,283.0,635.26,539.0
2018,2,24,16,30,590.0,71.0,6.5,11.5,233.0,563.84,480.62
2018,2,24,16,45,487.5,65.5,6.4,11.25,181.5,459.99,392.57
2018,2,24,17,0,385.0,60.0,6.3,11.0,130.0,361.3,305.64
2018,2,24,17,15,284.5,46.5,6.2,10.8,89.5,266.31,219.63
2018,2,24,17,30,184.0,33.0,6.1,10.6,49.0,181.34,128.93
2018,2,24,17,45,109.5,20.5,6.0,10.4,28.0,75.33,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.7,26.0,18.19,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.95,64.0,25.04,13.45
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,32.44,22.93
2018,2,25,7,45,548.5,46.5,2.2,9.5,150.0,36.49,27.18
2018,2,25,8,0,634.0,53.0,2.2,9.8,198.0,40.58,31.17
2018,2,25,8,15,685.5,58.0,2.2,10.1,248.0,74.31,41.93
2018,2,25,8,30,737.0,63.0,2.2,10.4,298.0,130.56,75.03
2018,2,25,8,45,772.5,66.0,2.25,10.75,346.0,188.54,121.14
2018,2,25,9,0,808.0,69.0,2.3,11.1,394.0,250.37,175.58
2018,2,25,9,15,833.5,71.5,2.3,11.35,439.0,312.34,232.12
2018,2,25,9,30,859.0,74.0,2.3,11.6,484.0,376.26,289.86
2018,2,25,9,45,878.0,75.0,2.25,11.8,523.5,438.45,344.95
2018,2,25,10,0,897.0,76.0,2.2,12.0,563.0,499.7,397.55
2018,2,25,10,15,910.0,77.5,2.2,12.15,596.5,558.45,446.69
2018,2,25,10,30,923.0,79.0,2.2,12.3,630.0,616.42,493.6
2018,2,25,10,45,932.0,80.0,2.2,12.45,656.5,670.32,535.99
2018,2,25,11,0,941.0,81.0,2.2,12.6,683.0,722.48,575.86
2018,2,25,11,15,946.5,81.5,2.3,12.65,701.5,769.61,610.51
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,814.2,642.33
2018,2,25,11,45,955.5,82.0,2.5,12.7,730.5,853.9,670.63
2018,2,25,12,0,959.0,82.0,2.6,12.7,741.0,890.49,696.7
2018,2,25,12,15,958.0,83.0,2.8,12.75,743.0,921.07,719.25
2018,2,25,12,30,957.0,84.0,3.0,12.8,745.0,948.0,739.36
2018,2,25,12,45,954.5,85.0,3.2,12.8,739.5,969.83,756.16
2018,2,25,13,0,952.0,86.0,3.4,12.8,734.0,987.78,770.42
2018,2,25,13,15,949.5,85.0,3.6,12.8,720.5,999.44,780.44
2018,2,25,13,30,947.0,84.0,3.8,12.8,707.0,1007.1,787.85
2018,2,25,13,45,941.0,83.0,4.0,12.8,685.0,1007.39,790.25
2018,2,25,14,0,935.0,82.0,4.2,12.8,663.0,1003.67,789.98
2018,2,25,14,15,925.0,80.5,4.35,12.7,633.5,991.56,784.26
2018,2,25,14,30,915.0,79.0,4.5,12.6,604.0,975.63,776.04
2018,2,25,14,45,901.5,77.0,4.7,12.55,568.0,952.12,762.55
2018,2,25,15,0,888.0,75.0,4.9,12.5,532.0,925.22,746.37
2018,2,25,15,15,868.0,73.0,4.9,12.5,490.0,889.3,721.64
2018,2,25,15,30,848.0,71.0,4.9,12.5,448.0,859.5,701.28
2018,2,25,15,45,818.5,68.5,5.25,12.2,401.0,809.45,667.84
2018,2,25,16,0,789.0,66.0,5.6,11.9,354.0,757.84,631.8
2018,2,25,16,15,744.5,62.5,5.45,11.65,304.0,691.94,580.81
2018,2,25,16,30,700.0,59.0,5.3,11.4,254.0,626.3,528.44
2018,2,25,16,45,608.5,54.5,5.2,11.2,200.0,533.1,451.63
2018,2,25,17,0,517.0,50.0,5.1,11.0,146.0,440.1,370.91
2018,2,25,17,15,337.0,37.0,4.9,10.8,92.0,288.64,238.46
2018,2,25,17,30,157.0,24.0,4.7,10.6,38.0,148.72,107.89
2018,2,25,17,45,98.5,16.0,4.55,10.4,22.5,65.63,0.0
2018,2,25,18,0,40.0,8.0,4.4,10.2,7.0,7.28,0.0
2018,2,25,18,15,20.0,4.0,4.35,10.15,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.9,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.9,2.0,1.82,0.0
2018,2,26,7,15,0.0,3.5,6.55,10.85,3.5,3.07,0.0
2018,2,26,7,30,0.0,5.0,6.6,10.8,5.0,4.38,0.0
2018,2,26,7,45,0.0,6.5,6.7,10.8,6.5,5.7,0.0
2018,2,26,8,0,0.0,8.0,6.8,10.8,8.0,7.02,0.7
2018,2,26,8,15,0.0,32.5,6.85,10.75,32.5,28.62,19.24
2018,2,26,8,30,0.0,57.0,6.9,10.7,57.0,50.34,38.09
2018,2,26,8,45,18.0,100.5,6.95,10.7,108.0,90.56,71.89
2018,2,26,9,0,36.0,144.0,7.0,10.7,159.0,132.33,106.85
2018,2,26,9,15,170.5,166.5,6.95,10.65,247.5,195.87,156.95
2018,2,26,9,30,305.0,189.0,6.9,10.6,336.0,277.85,224.32
2018,2,26,9,45,415.5,181.5,6.9,10.6,399.0,342.16,278.7
2018,2,26,10,0,526.0,174.0,6.9,10.6,462.0,415.53,341.19
2018,2,26,10,15,623.5,156.0,6.9,10.6,517.0,486.55,401.91
2018,2,26,10,30,721.0,138.0,6.9,10.6,572.0,562.32,466.13
2018,2,26,10,45,739.0,139.0,6.9,10.6,600.0,614.24,509.81
2018,2,26,11,0,757.0,140.0,6.9,10.6,628.0,665.8,552.45
2018,2,26,11,15,676.5,173.0,6.95,10.65,618.0,678.41,561.93
2018,2,26,11,30,596.0,206.0,7.0,10.7,608.0,681.58,563.46
2018,2,26,11,45,598.0,210.0,7.0,10.75,618.5,714.02,589.33
2018,2,26,12,0,600.0,214.0,7.0,10.8,629.0,744.41,613.26
2018,2,26,12,15,510.5,245.0,7.05,10.85,599.0,717.65,590.56
2018,2,26,12,30,421.0,276.0,7.1,10.9,569.0,688.52,565.78
2018,2,26,12,45,437.0,270.0,7.15,10.9,571.5,710.91,584.37
2018,2,26,13,0,453.0,264.0,7.2,10.9,574.0,731.77,601.65
2018,2,26,13,15,466.0,253.5,7.15,10.95,567.0,743.22,611.36
2018,2,26,13,30,479.0,243.0,7.1,11.0,560.0,752.51,619.5
2018,2,26,13,45,621.5,189.5,7.1,11.0,587.0,841.77,693.06
2018,2,26,14,0,764.0,136.0,7.1,11.0,614.0,921.8,755.1
2018,2,26,14,15,827.0,111.5,7.1,11.0,607.5,947.2,775.3
2018,2,26,14,30,890.0,87.0,7.1,11.0,601.0,963.6,789.06
2018,2,26,14,45,873.0,85.5,7.1,11.0,564.5,947.37,778.24
2018,2,26,15,0,856.0,84.0,7.1,11.0,528.0,918.13,757.64
2018,2,26,15,15,835.0,81.5,7.1,11.0,486.0,880.94,730.86
2018,2,26,15,30,814.0,79.0,7.1,11.0,444.0,841.16,701.79
2018,2,26,15,45,780.5,76.5,6.9,10.9,397.0,788.36,661.6
2018,2,26,16,0,747.0,74.0,6.7,10.8,350.0,734.27,619.72
2018,2,26,16,15,693.0,70.5,6.35,10.65,299.0,667.63,566.45
2018,2,26,16,30,639.0,67.0,6.0,10.5,248.0,597.17,508.71
2018,2,26,16,45,544.5,63.0,5.7,10.3,196.0,498.91,426.11
2018,2,26,17,0,450.0,59.0,5.4,10.1,144.0,405.77,343.96
2018,2,26,17,15,287.5,47.0,5.25,9.95,95.5,268.36,222.68
2018,2,26,17,30,125.0,35.0,5.1,9.8,47.0,137.51,101.68
2018,2,26,17,45,65.5,20.0,4.95,9.65,26.0,69.79,0.0
2018,2,26,18,0,6.0,5.0,4.8,9.5,5.0,4.55,0.0
2018,2,26,18,15,3.0,2.5,4.65,9.45,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,10.01,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,19.11,0.0
2018,2,27,7,15,393.5,30.5,6.7,8.45,75.0,25.21,14.85
2018,2,27,7,30,548.0,39.0,6.7,8.6,117.0,31.36,22.17
2018,2,27,7,45,626.5,44.5,6.75,8.8,167.5,37.9,28.56
2018,2,27,8,0,705.0,50.0,6.8,9.0,218.0,41.6,32.2
2018,2,27,8,15,752.5,53.5,6.65,9.2,269.0,75.88,40.36
2018,2,27,8,30,800.0,57.0,6.5,9.4,320.0,134.93,76.17
2018,2,27,8,45,830.5,60.5,6.35,9.55,369.5,196.65,126.85
2018,2,27,9,0,861.0,64.0,6.2,9.7,419.0,264.17,187.95
2018,2,27,9,15,882.5,67.0,6.0,9.9,464.5,328.26,248.13
2018,2,27,9,30,904.0,70.0,5.8,10.1,510.0,393.66,309.05
2018,2,27,9,45,921.0,72.5,5.6,10.3,551.5,457.75,367.6
2018,2,27,10,0,938.0,75.0,5.4,10.5,593.0,522.03,424.48
2018,2,27,10,15,950.5,76.5,5.25,10.7,627.5,582.84,476.83
2018,2,27,10,30,963.0,78.0,5.1,10.9,662.0,642.71,526.65
2018,2,27,10,45,970.5,79.5,4.95,11.1,689.0,698.21,571.42
2018,2,27,11,0,978.0,81.0,4.8,11.3,716.0,751.73,613.22
2018,2,27,11,15,982.5,82.0,4.75,11.45,734.5,800.32,648.85
2018,2,27,11,30,987.0,83.0,4.7,11.6,753.0,846.18,681.58
2018,2,27,11,45,989.0,84.0,4.6,11.8,764.0,887.1,709.83
2018,2,27,12,0,991.0,85.0,4.5,12.0,775.0,924.71,735.35
2018,2,27,12,15,988.5,85.0,4.45,12.15,775.0,953.84,755.11
2018,2,27,12,30,986.0,85.0,4.4,12.3,775.0,979.09,772.1
2018,2,27,12,45,981.5,85.0,4.35,12.4,767.0,998.55,785.14
2018,2,27,13,0,977.0,85.0,4.3,12.5,759.0,1013.9,795.39
2018,2,27,13,15,972.5,85.0,4.25,12.6,744.5,1025.12,802.88
2018,2,27,13,30,968.0,85.0,4.2,12.7,730.0,1032.21,807.85
2018,2,27,13,45,961.0,84.0,4.1,12.75,707.5,1031.58,807.42
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,1026.82,804.33
2018,2,27,14,15,942.0,81.5,3.9,12.85,653.5,1012.62,794.78
2018,2,27,14,30,930.0,80.0,3.8,12.9,622.0,994.53,782.7
2018,2,27,14,45,915.0,78.5,3.75,12.9,584.5,969.93,766.61
2018,2,27,15,0,900.0,77.0,3.7,12.9,547.0,941.94,748.14
2018,2,27,15,15,880.5,74.5,3.7,12.9,504.5,905.42,723.74
2018,2,27,15,30,861.0,72.0,3.7,12.9,462.0,874.96,703.57
2018,2,27,15,45,830.0,69.5,3.8,12.75,413.5,823.05,667.97
2018,2,27,16,0,799.0,67.0,3.9,12.6,365.0,769.63,630.36
2018,2,27,16,15,755.0,63.5,3.9,12.2,314.5,703.54,581.84
2018,2,27,16,30,711.0,60.0,3.9,11.8,264.0,637.65,531.63
2018,2,27,16,45,622.5,56.0,3.85,11.45,209.5,546.29,458.54
2018,2,27,17,0,534.0,52.0,3.8,11.1,155.0,454.91,381.19
2018,2,27,17,15,425.0,42.5,3.8,10.75,109.0,350.26,289.3
2018,2,27,17,30,316.0,33.0,3.8,10.4,63.0,255.0,194.59
2018,2,27,17,45,192.5,21.5,3.8,10.1,36.5,143.11,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,41.56,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,49.0,8.5,2.4,9.15,11.0,7.73,0.0
2018,2,28,7,0,98.0,17.0,2.4,9.4,22.0,13.39,0.0
2018,2,28,7,15,187.0,28.0,2.5,9.6,51.0,21.77,12.4
2018,2,28,7,30,276.0,39.0,2.6,9.8,80.0,29.95,20.92
2018,2,28,7,45,160.5,53.0,2.7,10.0,79.0,41.98,32.17
2018,2,28,8,0,45.0,67.0,2.8,10.2,78.0,56.71,45.72
2018,2,28,8,15,25.5,88.5,2.85,10.35,95.0,75.24,58.94
2018,2,28,8,30,6.0,110.0,2.9,10.5,112.0,94.66,75.99
2018,2,28,8,45,30.0,134.0,3.0,10.6,146.5,118.85,95.37
2018,2,28,9,0,54.0,158.0,3.1,10.7,181.0,148.08,119.11
2018,2,28,9,15,41.0,174.0,3.15,10.9,192.5,163.18,132.21
2018,2,28,9,30,28.0,190.0,3.2,11.1,204.0,176.86,143.77
2018,2,28,9,45,36.0,208.0,3.25,11.25,227.5,199.72,162.42
2018,2,28,10,0,44.0,226.0,3.3,11.4,251.0,223.8,181.98
2018,2,28,10,15,53.5,237.0,3.35,11.5,269.0,243.46,197.93
2018,2,28,10,30,63.0,248.0,3.4,11.6,287.0,264.16,214.69
2018,2,28,10,45,154.5,272.0,3.5,11.7,372.0,357.08,290.65
2018,2,28,11,0,246.0,296.0,3.6,11.8,457.0,461.58,374.3
2018,2,28,11,15,258.0,305.0,3.6,11.85,478.0,494.91,400.13
2018,2,28,11,30,270.0,314.0,3.6,11.9,499.0,528.62,426.32
2018,2,28,11,45,269.5,319.0,3.65,11.95,506.0,548.43,441.55
2018,2,28,12,0,269.0,324.0,3.7,12.0,513.0,567.31,456.04
2018,2,28,12,15,227.5,329.5,3.7,12.05,489.5,536.42,431.51
2018,2,28,12,30,186.0,335.0,3.7,12.1,466.0,515.37,414.37
2018,2,28,12,45,142.5,326.0,3.7,12.15,426.0,473.92,381.41
2018,2,28,13,0,99.0,317.0,3.7,12.2,386.0,413.5,333.47
2018,2,28,13,15,78.0,305.5,3.65,12.2,359.0,385.16,310.99
2018,2,28,13,30,57.0,294.0,3.6,12.2,332.0,355.85,287.46
2018,2,28,13,45,59.0,284.0,3.6,12.2,322.5,349.71,283.19
2018,2,28,14,0,61.0,274.0,3.6,12.2,313.0,343.32,278.67
2018,2,28,14,15,45.0,250.0,3.55,12.15,278.0,302.78,246.2
2018,2,28,14,30,29.0,226.0,3.5,12.1,243.0,261.96,213.24
2018,2,28,14,45,18.5,194.5,3.45,12.1,205.0,202.77,165.05
2018,2,28,15,0,8.0,163.0,3.4,12.1,167.0,160.8,130.4
2018,2,28,15,15,5.0,138.5,3.4,12.1,141.0,133.51,107.9
2018,2,28,15,30,2.0,114.0,3.4,12.1,115.0,106.42,85.28
2018,2,28,15,45,51.5,114.0,3.4,12.05,133.5,159.37,132.35
2018,2,28,16,0,101.0,114.0,3.4,12.0,152.0,215.3,181.17
2018,2,28,16,15,108.0,110.0,3.4,11.95,145.5,215.86,181.83
2018,2,28,16,30,115.0,106.0,3.4,11.9,139.0,216.8,182.58
2018,2,28,16,45,63.5,83.5,3.4,11.9,101.0,137.08,113.49
2018,2,28,17,0,12.0,61.0,3.4,11.9,63.0,67.5,52.36
2018,2,28,17,15,6.0,43.5,3.45,11.85,44.5,45.57,32.89
2018,2,28,17,30,0.0,26.0,3.5,11.8,26.0,23.33,12.82
2018,2,28,17,45,0.0,15.0,3.55,11.8,15.0,13.22,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.8,4.0,3.64,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.5,8.3,12.55,3.5,3.18,0.0
2018,3,1,7,0,0.0,7.0,8.2,12.6,7.0,6.14,0.0
2018,3,1,7,15,0.0,14.5,7.95,12.65,14.5,12.74,4.93
2018,3,1,7,30,0.0,22.0,7.7,12.7,22.0,19.35,11.36
2018,3,1,7,45,0.0,33.0,7.45,12.75,33.0,29.07,20.31
2018,3,1,8,0,0.0,44.0,7.2,12.8,44.0,38.81,29.23
2018,3,1,8,15,0.0,55.5,6.95,12.8,55.5,49.01,36.62
2018,3,1,8,30,0.0,67.0,6.7,12.8,67.0,59.22,45.38
2018,3,1,8,45,0.0,75.5,6.5,12.8,75.5,66.67,51.67
2018,3,1,9,0,0.0,84.0,6.3,12.8,84.0,74.16,57.92
2018,3,1,9,15,0.0,84.5,6.15,12.8,84.5,74.74,58.26
2018,3,1,9,30,0.0,85.0,6.0,12.8,85.0,75.26,58.53
2018,3,1,9,45,0.0,82.0,5.8,12.8,82.0,72.6,56.12
2018,3,1,10,0,0.0,79.0,5.6,12.8,79.0,69.95,53.75
2018,3,1,10,15,1.5,109.5,5.5,12.75,110.5,97.91,77.15
2018,3,1,10,30,3.0,140.0,5.4,12.7,142.0,126.29,100.7
2018,3,1,10,45,5.5,170.0,5.3,12.7,173.5,155.41,124.7
2018,3,1,11,0,8.0,200.0,5.2,12.7,205.0,185.28,149.13
2018,3,1,11,15,75.5,232.5,5.25,12.65,284.5,272.82,222.27
2018,3,1,11,30,143.0,265.0,5.3,12.6,364.0,371.7,303.43
2018,3,1,11,45,173.5,292.0,5.4,12.5,413.5,432.14,352.18
2018,3,1,12,0,204.0,319.0,5.5,12.4,463.0,495.08,402.57
2018,3,1,12,15,157.0,313.0,5.6,12.4,424.0,457.89,372.16
2018,3,1,12,30,110.0,307.0,5.7,12.4,385.0,417.21,338.9
2018,3,1,12,45,123.5,306.5,5.8,12.35,393.5,434.99,353.96
2018,3,1,13,0,137.0,306.0,5.9,12.3,402.0,452.83,368.97
2018,3,1,13,15,171.0,311.0,6.0,12.3,428.0,496.25,404.8
2018,3,1,13,30,205.0,316.0,6.1,12.3,454.0,540.09,440.8
2018,3,1,13,45,226.5,303.0,6.25,12.3,451.5,550.81,450.8
2018,3,1,14,0,248.0,290.0,6.4,12.3,449.0,578.86,474.35
2018,3,1,14,15,307.5,261.5,6.45,12.35,449.5,605.5,498.29
2018,3,1,14,30,367.0,233.0,6.5,12.4,450.0,629.5,520.21
2018,3,1,14,45,292.0,200.5,6.5,12.5,366.5,518.14,431.35
2018,3,1,15,0,217.0,168.0,6.5,12.6,283.0,406.72,340.78
2018,3,1,15,15,366.5,129.0,6.5,12.6,305.5,512.68,432.46
2018,3,1,15,30,516.0,90.0,6.5,12.6,328.0,599.01,504.75
2018,3,1,15,45,625.5,83.5,6.6,12.65,342.5,672.03,564.65
2018,3,1,16,0,735.0,77.0,6.7,12.7,357.0,731.03,612.88
2018,3,1,16,15,673.5,73.0,6.7,12.6,303.0,657.82,555.28
2018,3,1,16,30,612.0,69.0,6.7,12.5,249.0,581.35,493.77
2018,3,1,16,45,383.0,58.5,6.7,12.4,164.0,379.27,324.14
2018,3,1,17,0,154.0,48.0,6.7,12.3,79.0,172.45,144.73
2018,3,1,17,15,77.0,31.5,6.8,12.25,47.0,96.15,76.88
2018,3,1,17,30,0.0,15.0,6.9,12.2,15.0,13.18,4.87
2018,3,1,17,45,0.0,8.5,7.05,12.1,8.5,7.46,0.0
2018,3,1,18,0,0.0,2.0,7.2,12.0,2.0,1.82,0.0
2018,3,1,18,15,0.0,1.0,7.35,12.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,17.0,10.0,2.8,9.9,11.0,9.1,0.0
2018,3,2,7,0,34.0,20.0,2.9,10.2,22.0,16.88,0.0
2018,3,2,7,15,84.5,38.5,3.2,10.45,50.0,30.65,20.34
2018,3,2,7,30,135.0,57.0,3.5,10.7,78.0,44.58,33.88
2018,3,2,7,45,152.5,74.5,3.8,10.9,106.5,57.31,45.82
2018,3,2,8,0,170.0,92.0,4.1,11.1,135.0,69.62,57.17
2018,3,2,8,15,184.0,111.0,4.4,11.25,166.5,94.95,70.93
2018,3,2,8,30,198.0,130.0,4.7,11.4,198.0,127.13,94.9
2018,3,2,8,45,361.5,130.0,5.05,11.5,276.0,172.47,126.01
2018,3,2,9,0,525.0,130.0,5.4,11.6,354.0,239.07,178.16
2018,3,2,9,15,659.5,113.0,5.65,11.7,424.5,303.64,232.59
2018,3,2,9,30,794.0,96.0,5.9,11.8,495.0,382.5,300.61
2018,3,2,9,45,722.5,119.0,6.15,11.85,503.0,421.63,339.14
2018,3,2,10,0,651.0,142.0,6.4,11.9,511.0,453.61,369.79
2018,3,2,10,15,547.5,182.5,6.55,11.95,505.0,472.22,387.47
2018,3,2,10,30,444.0,223.0,6.7,12.0,499.0,482.45,396.62
2018,3,2,10,45,412.5,239.0,6.85,12.0,503.5,504.61,415.22
2018,3,2,11,0,381.0,255.0,7.0,12.0,508.0,514.45,423.55
2018,3,2,11,15,266.5,288.5,7.05,12.0,467.5,485.33,398.37
2018,3,2,11,30,152.0,322.0,7.1,12.0,427.0,436.04,356.34
2018,3,2,11,45,107.5,252.0,7.15,12.0,327.0,338.32,277.33
2018,3,2,12,0,63.0,182.0,7.2,12.0,227.0,235.52,192.72
2018,3,2,12,15,32.5,150.0,7.25,11.95,173.0,169.8,137.7
2018,3,2,12,30,2.0,118.0,7.3,11.9,119.0,107.21,84.53
2018,3,2,12,45,49.0,139.0,7.35,11.85,173.5,187.44,153.35
2018,3,2,13,0,96.0,160.0,7.4,11.8,228.0,255.67,211.61
2018,3,2,13,15,171.0,232.0,7.45,11.75,349.5,407.96,338.08
2018,3,2,13,30,246.0,304.0,7.5,11.7,471.0,583.38,479.59
2018,3,2,13,45,300.0,286.5,7.5,11.65,484.0,620.79,511.32
2018,3,2,14,0,354.0,269.0,7.5,11.6,497.0,656.79,542.28
2018,3,2,14,15,307.0,263.0,7.45,11.55,454.5,606.97,502.45
2018,3,2,14,30,260.0,257.0,7.4,11.5,412.0,556.22,461.72
2018,3,2,14,45,280.0,238.5,7.35,11.45,396.0,553.36,461.39
2018,3,2,15,0,300.0,220.0,7.3,11.4,380.0,548.44,459.31
2018,3,2,15,15,259.5,198.5,7.3,11.4,329.5,482.27,405.92
2018,3,2,15,30,219.0,177.0,7.3,11.4,279.0,416.37,352.06
2018,3,2,15,45,205.0,139.5,7.1,11.2,227.0,353.35,300.96
2018,3,2,16,0,191.0,102.0,6.9,11.0,175.0,289.35,248.12
2018,3,2,16,15,354.5,90.5,6.85,10.9,204.0,418.6,360.81
2018,3,2,16,30,518.0,79.0,6.8,10.8,233.0,522.95,449.46
2018,3,2,16,45,466.0,69.5,6.75,10.65,188.5,452.51,388.56
2018,3,2,17,0,414.0,60.0,6.7,10.5,144.0,384.8,328.35
2018,3,2,17,15,325.0,49.0,6.65,10.35,103.5,293.71,246.3
2018,3,2,17,30,236.0,38.0,6.6,10.2,63.0,215.78,170.73
2018,3,2,17,45,137.5,23.5,6.6,10.05,36.0,122.88,13.0
2018,3,2,18,0,39.0,9.0,6.6,9.9,9.0,26.59,0.0
2018,3,2,18,15,19.5,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,12.73,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,22.12,3.01
2018,3,3,7,15,207.5,42.5,3.3,9.85,69.5,33.03,22.68
2018,3,3,7,30,284.0,57.0,3.4,9.9,103.0,43.58,33.19
2018,3,3,7,45,256.5,76.0,3.5,9.95,128.5,58.78,47.37
2018,3,3,8,0,229.0,95.0,3.6,10.0,154.0,71.94,59.53
2018,3,3,8,15,304.5,107.0,3.65,10.0,202.5,98.98,70.91
2018,3,3,8,30,380.0,119.0,3.7,10.0,251.0,139.0,97.29
2018,3,3,8,45,485.5,120.0,3.75,9.95,313.5,187.57,133.88
2018,3,3,9,0,591.0,121.0,3.8,9.9,376.0,250.87,186.24
2018,3,3,9,15,649.0,119.5,3.9,9.95,426.5,307.6,236.6
2018,3,3,9,30,707.0,118.0,4.0,10.0,477.0,370.46,292.38
2018,3,3,9,45,600.5,154.5,4.05,10.0,475.5,403.73,325.28
2018,3,3,10,0,494.0,191.0,4.1,10.0,474.0,420.81,342.71
2018,3,3,10,15,505.0,201.5,4.2,10.0,504.5,468.05,382.87
2018,3,3,10,30,516.0,212.0,4.3,10.0,535.0,515.53,422.31
2018,3,3,10,45,450.5,232.5,4.35,10.0,523.0,523.57,429.08
2018,3,3,11,0,385.0,253.0,4.4,10.0,511.0,515.9,423.03
2018,3,3,11,15,282.5,271.0,4.45,9.95,463.0,479.99,393.49
2018,3,3,11,30,180.0,289.0,4.5,9.9,415.0,424.46,347.67
2018,3,3,11,45,201.5,288.0,4.55,9.9,430.5,450.9,369.7
2018,3,3,12,0,223.0,287.0,4.6,9.9,446.0,490.81,401.85
2018,3,3,12,15,298.5,294.0,4.65,9.85,508.0,574.99,469.81
2018,3,3,12,30,374.0,301.0,4.7,9.8,570.0,662.4,539.12
2018,3,3,12,45,446.0,275.0,4.75,9.8,593.0,728.28,591.43
2018,3,3,13,0,518.0,249.0,4.8,9.8,616.0,780.68,633.58
2018,3,3,13,15,474.5,258.0,4.8,9.8,589.0,760.17,617.24
2018,3,3,13,30,431.0,267.0,4.8,9.8,562.0,736.43,598.8
2018,3,3,13,45,292.0,263.0,4.85,9.75,460.0,586.05,481.1
2018,3,3,14,0,153.0,259.0,4.9,9.7,358.0,431.97,356.62
2018,3,3,14,15,128.5,244.0,4.85,9.7,324.5,393.35,325.83
2018,3,3,14,30,104.0,229.0,4.8,9.7,291.0,354.18,293.94
2018,3,3,14,45,224.5,219.0,4.8,9.65,343.0,476.94,398.04
2018,3,3,15,0,345.0,209.0,4.8,9.6,395.0,576.88,481.75
2018,3,3,15,15,354.0,178.0,4.8,9.6,356.0,542.91,456.29
2018,3,3,15,30,363.0,147.0,4.8,9.6,317.0,526.02,444.4
2018,3,3,15,45,464.0,108.5,4.65,9.5,303.5,556.38,472.35
2018,3,3,16,0,565.0,70.0,4.5,9.4,290.0,586.66,497.57
2018,3,3,16,15,600.5,68.5,4.35,9.3,274.5,594.82,504.54
2018,3,3,16,30,636.0,67.0,4.2,9.2,259.0,598.09,506.97
2018,3,3,16,45,575.0,60.5,4.0,9.1,210.0,520.23,442.52
2018,3,3,17,0,514.0,54.0,3.8,9.0,161.0,445.66,377.85
2018,3,3,17,15,457.5,44.5,3.7,8.9,120.0,374.21,313.1
2018,3,3,17,30,401.0,35.0,3.6,8.8,79.0,307.14,245.56
