Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,10.95,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.1,10.0,9.1,0.0
2018,4,3,6,15,10.5,24.5,2.95,11.35,25.5,20.78,4.7
2018,4,3,6,30,14.0,39.0,3.0,11.6,41.0,32.85,22.57
2018,4,3,6,45,38.0,60.5,3.05,11.85,68.5,49.73,38.45
2018,4,3,7,0,62.0,82.0,3.1,12.1,96.0,66.3,53.74
2018,4,3,7,15,120.0,103.0,3.05,12.3,138.5,79.76,66.01
2018,4,3,7,30,178.0,124.0,3.0,12.5,181.0,94.81,79.39
2018,4,3,7,45,236.5,141.0,3.0,12.75,230.5,102.05,85.61
2018,4,3,8,0,295.0,158.0,3.0,13.0,280.0,135.92,99.96
2018,4,3,8,15,272.5,182.0,3.0,13.2,306.0,174.2,129.11
2018,4,3,8,30,250.0,206.0,3.0,13.4,332.0,210.09,159.57
2018,4,3,8,45,225.5,233.5,3.0,13.6,355.0,248.11,192.55
2018,4,3,9,0,201.0,261.0,3.0,13.8,378.0,280.24,220.29
2018,4,3,9,15,236.5,275.0,3.05,14.0,423.0,322.13,254.18
2018,4,3,9,30,272.0,289.0,3.1,14.2,468.0,368.09,291.2
2018,4,3,9,45,372.5,278.0,3.1,14.35,537.5,430.25,340.7
2018,4,3,10,0,473.0,267.0,3.1,14.5,607.0,505.01,399.71
2018,4,3,10,15,584.0,235.0,3.05,14.65,672.5,575.47,455.11
2018,4,3,10,30,695.0,203.0,3.0,14.8,738.0,656.9,517.86
2018,4,3,10,45,767.5,176.5,2.95,14.95,783.5,721.8,566.94
2018,4,3,11,0,840.0,150.0,2.9,15.1,829.0,788.08,616.17
2018,4,3,11,15,876.5,135.0,2.8,15.2,855.5,835.11,647.77
2018,4,3,11,30,913.0,120.0,2.7,15.3,882.0,887.21,682.5
2018,4,3,11,45,828.0,165.0,2.65,15.4,861.0,899.75,689.75
2018,4,3,12,0,743.0,210.0,2.6,15.5,840.0,903.39,691.3
2018,4,3,12,15,694.0,236.0,2.65,15.55,824.0,909.14,695.29
2018,4,3,12,30,645.0,262.0,2.7,15.6,808.0,909.28,694.54
2018,4,3,12,45,717.0,222.0,2.75,15.7,823.5,956.84,728.88
2018,4,3,13,0,789.0,182.0,2.8,15.8,839.0,993.29,753.72
2018,4,3,13,15,822.5,161.0,3.0,15.75,834.0,1017.28,772.08
2018,4,3,13,30,856.0,140.0,3.2,15.7,829.0,1037.13,787.88
2018,4,3,13,45,839.5,140.5,3.4,15.7,799.5,1026.08,782.72
2018,4,3,14,0,823.0,141.0,3.6,15.7,770.0,1011.24,775.23
2018,4,3,14,15,835.5,130.0,3.75,15.6,746.5,1009.06,776.41
2018,4,3,14,30,848.0,119.0,3.9,15.5,723.0,1002.66,774.68
2018,4,3,14,45,837.0,116.5,4.1,15.4,686.5,978.9,761.22
2018,4,3,15,0,826.0,114.0,4.3,15.3,650.0,951.83,745.43
2018,4,3,15,15,774.0,117.5,4.3,15.3,593.0,889.92,703.09
2018,4,3,15,30,722.0,121.0,4.3,15.3,536.0,832.99,663.95
2018,4,3,15,45,717.5,109.0,4.45,15.0,492.5,793.85,639.0
2018,4,3,16,0,713.0,97.0,4.6,14.7,449.0,751.97,611.24
2018,4,3,16,15,694.5,93.0,4.6,14.5,405.5,706.29,578.9
2018,4,3,16,30,676.0,89.0,4.6,14.3,362.0,659.48,544.95
2018,4,3,16,45,621.5,84.0,4.6,14.1,308.0,584.16,487.46
2018,4,3,17,0,567.0,79.0,4.6,13.9,254.0,511.52,428.83
2018,4,3,17,15,486.5,70.0,4.5,13.65,200.0,420.93,353.19
2018,4,3,17,30,406.0,61.0,4.4,13.4,146.0,336.93,280.68
2018,4,3,17,45,319.5,50.0,4.3,13.15,105.0,253.18,206.6
2018,4,3,18,0,233.0,39.0,4.2,12.9,64.0,183.19,140.29
2018,4,3,18,15,134.0,24.0,4.1,12.75,36.5,100.86,5.42
2018,4,3,18,30,35.0,9.0,4.0,12.6,9.0,20.82,0.0
2018,4,3,18,45,17.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,14.0,6.5,2.95,11.4,7.0,0.0,0.0
2018,4,4,6,0,28.0,13.0,3.0,11.5,14.0,11.82,0.0
2018,4,4,6,15,80.0,29.0,3.15,11.7,37.5,23.24,8.35
2018,4,4,6,30,132.0,45.0,3.3,11.9,61.0,35.62,25.09
2018,4,4,6,45,190.5,61.5,3.4,12.1,97.5,48.08,37.03
2018,4,4,7,0,249.0,78.0,3.5,12.3,134.0,60.22,48.33
2018,4,4,7,15,248.0,97.0,3.4,12.45,165.0,73.42,60.34
2018,4,4,7,30,247.0,116.0,3.3,12.6,196.0,86.08,71.63
2018,4,4,7,45,289.5,133.5,3.15,12.75,243.0,97.53,81.61
2018,4,4,8,0,332.0,151.0,3.0,12.9,290.0,134.5,97.28
2018,4,4,8,15,341.5,172.5,2.9,13.1,331.0,177.32,128.59
2018,4,4,8,30,351.0,194.0,2.8,13.3,372.0,221.73,164.89
2018,4,4,8,45,344.5,216.0,2.65,13.45,404.5,263.85,201.22
2018,4,4,9,0,338.0,238.0,2.5,13.6,437.0,305.35,236.89
2018,4,4,9,15,415.5,233.0,2.45,13.75,495.5,356.38,278.32
2018,4,4,9,30,493.0,228.0,2.4,13.9,554.0,416.83,327.25
2018,4,4,9,45,532.0,228.5,2.35,14.05,598.0,470.54,370.66
2018,4,4,10,0,571.0,229.0,2.3,14.2,642.0,527.48,415.66
2018,4,4,10,15,483.5,273.0,2.2,14.3,632.5,548.43,431.18
2018,4,4,10,30,396.0,317.0,2.1,14.4,623.0,555.58,435.46
2018,4,4,10,45,416.5,322.0,2.0,14.5,652.5,604.44,471.58
2018,4,4,11,0,437.0,327.0,1.9,14.6,682.0,649.83,504.17
2018,4,4,11,15,611.5,253.5,1.85,14.75,760.5,747.18,577.08
2018,4,4,11,30,786.0,180.0,1.8,14.9,839.0,847.26,648.64
2018,4,4,11,45,734.5,207.5,1.75,15.0,827.5,866.03,659.36
2018,4,4,12,0,683.0,235.0,1.7,15.1,816.0,874.58,663.4
2018,4,4,12,15,560.0,291.0,1.9,15.2,767.0,836.17,636.02
2018,4,4,12,30,437.0,347.0,2.1,15.3,718.0,793.37,605.02
2018,4,4,12,45,356.5,358.0,2.25,15.35,659.0,727.0,558.42
2018,4,4,13,0,276.0,369.0,2.4,15.4,600.0,669.3,516.68
2018,4,4,13,15,342.0,352.5,2.6,15.4,633.0,725.34,560.82
2018,4,4,13,30,408.0,336.0,2.8,15.4,666.0,796.07,613.93
2018,4,4,13,45,309.5,349.5,3.0,15.35,595.5,700.86,544.69
2018,4,4,14,0,211.0,363.0,3.2,15.3,525.0,601.52,471.34
2018,4,4,14,15,154.0,346.0,3.25,15.25,461.5,527.57,416.0
2018,4,4,14,30,97.0,329.0,3.3,15.2,398.0,435.06,345.2
2018,4,4,14,45,126.5,313.5,3.3,15.1,399.0,466.74,371.8
2018,4,4,15,0,156.0,298.0,3.3,15.0,400.0,478.38,382.69
2018,4,4,15,15,144.0,277.5,3.3,15.0,366.5,443.04,356.07
2018,4,4,15,30,132.0,257.0,3.3,15.0,333.0,407.51,329.21
2018,4,4,15,45,164.0,233.5,3.15,14.75,320.0,407.33,331.46
2018,4,4,16,0,196.0,210.0,3.0,14.5,307.0,404.3,331.21
2018,4,4,16,15,174.0,188.5,2.9,14.35,268.0,356.52,293.61
2018,4,4,16,30,152.0,167.0,2.8,14.2,229.0,309.72,256.28
2018,4,4,16,45,88.0,137.5,2.75,14.05,172.0,210.29,173.95
2018,4,4,17,0,24.0,108.0,2.7,13.9,115.0,129.71,105.35
2018,4,4,17,15,12.0,84.0,2.65,13.75,87.5,88.03,69.85
2018,4,4,17,30,0.0,60.0,2.6,13.6,60.0,56.04,42.15
2018,4,4,17,45,0.0,43.5,2.55,13.4,43.5,40.12,28.18
2018,4,4,18,0,0.0,27.0,2.5,13.2,27.0,23.81,13.61
2018,4,4,18,15,0.0,16.0,2.5,13.15,16.0,14.1,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.1,5.0,4.55,0.0
2018,4,4,18,45,0.0,2.5,2.55,13.05,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,11.0,4.0,2.25,12.35,4.5,0.0,0.0
2018,4,5,6,0,22.0,8.0,2.2,12.5,9.0,7.28,0.0
2018,4,5,6,15,11.0,19.0,2.25,12.65,19.5,16.86,5.73
2018,4,5,6,30,0.0,30.0,2.3,12.8,30.0,26.46,17.26
2018,4,5,6,45,0.0,45.0,2.35,12.95,45.0,39.31,29.24
2018,4,5,7,0,0.0,60.0,2.4,13.1,60.0,52.01,40.92
2018,4,5,7,15,0.5,75.0,2.2,13.15,75.0,64.62,52.37
2018,4,5,7,30,1.0,90.0,2.0,13.2,90.0,77.14,63.51
2018,4,5,7,45,12.0,118.5,1.85,13.3,123.5,99.62,83.21
2018,4,5,8,0,23.0,147.0,1.7,13.4,157.0,124.53,99.22
2018,4,5,8,15,78.0,184.0,1.7,13.65,223.0,158.85,124.48
2018,4,5,8,30,133.0,221.0,1.7,13.9,289.0,202.15,157.14
2018,4,5,8,45,180.5,233.0,1.7,14.2,334.5,237.11,184.01
2018,4,5,9,0,228.0,245.0,1.7,14.5,380.0,275.77,214.54
2018,4,5,9,15,128.0,222.5,1.55,14.7,299.5,239.57,188.46
2018,4,5,9,30,28.0,200.0,1.4,14.9,219.0,186.81,147.45
2018,4,5,9,45,24.0,224.0,1.3,15.15,241.0,208.61,164.62
2018,4,5,10,0,20.0,248.0,1.2,15.4,263.0,229.32,180.36
2018,4,5,10,15,19.5,252.0,1.3,15.45,267.0,234.68,184.35
2018,4,5,10,30,19.0,256.0,1.4,15.5,271.0,239.89,188.28
2018,4,5,10,45,25.5,291.5,1.45,15.6,312.0,282.8,221.52
2018,4,5,11,0,32.0,327.0,1.5,15.7,353.0,324.08,252.94
2018,4,5,11,15,35.5,338.0,1.75,15.65,367.5,341.32,266.33
2018,4,5,11,30,39.0,349.0,2.0,15.6,382.0,358.97,280.16
2018,4,5,11,45,33.5,339.5,2.25,15.55,368.0,349.16,272.84
2018,4,5,12,0,28.0,330.0,2.5,15.5,354.0,338.54,264.95
2018,4,5,12,15,27.0,329.0,2.55,15.45,352.0,339.84,266.09
2018,4,5,12,30,26.0,328.0,2.6,15.4,350.0,340.91,267.04
2018,4,5,12,45,21.5,305.5,2.65,15.3,323.5,302.61,237.63
2018,4,5,13,0,17.0,283.0,2.7,15.2,297.0,277.69,218.5
2018,4,5,13,15,16.5,276.5,2.6,15.2,290.0,271.97,214.19
2018,4,5,13,30,16.0,270.0,2.5,15.2,283.0,266.12,209.75
2018,4,5,13,45,16.0,264.5,2.35,15.15,277.0,261.68,206.46
2018,4,5,14,0,16.0,259.0,2.2,15.1,271.0,257.19,203.16
2018,4,5,14,15,13.5,242.0,2.1,15.05,252.0,238.64,188.75
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,220.0,174.25
2018,4,5,14,45,12.0,223.0,1.9,14.95,231.5,219.88,174.58
2018,4,5,15,0,13.0,221.0,1.8,14.9,230.0,219.87,174.99
2018,4,5,15,15,8.0,196.5,1.8,14.9,202.0,191.12,152.16
2018,4,5,15,30,3.0,172.0,1.8,14.9,174.0,162.54,129.31
2018,4,5,15,45,1.5,157.5,1.65,14.7,158.5,147.54,117.51
2018,4,5,16,0,0.0,143.0,1.5,14.5,143.0,132.63,105.64
2018,4,5,16,15,25.5,141.0,1.4,14.4,151.5,163.12,132.2
2018,4,5,16,30,51.0,139.0,1.3,14.3,160.0,182.46,149.24
2018,4,5,16,45,47.0,121.5,1.2,14.2,138.5,159.78,130.59
2018,4,5,17,0,43.0,104.0,1.1,14.1,117.0,137.3,111.9
2018,4,5,17,15,21.5,78.5,0.85,14.0,85.0,93.76,74.7
2018,4,5,17,30,0.0,53.0,0.6,13.9,53.0,47.95,35.26
2018,4,5,17,45,0.0,39.0,0.4,13.8,39.0,34.72,23.69
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,22.03,12.32
2018,4,5,18,15,0.0,14.5,0.5,13.65,14.5,12.76,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.6,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,14.1,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.2,5.0,4.55,0.0
2018,4,6,6,15,0.0,12.0,5.7,14.25,12.0,10.54,1.95
2018,4,6,6,30,0.0,19.0,5.9,14.3,19.0,16.71,8.78
2018,4,6,6,45,0.0,29.0,6.05,14.35,29.0,25.54,16.93
2018,4,6,7,0,0.0,39.0,6.2,14.4,39.0,34.38,25.04
2018,4,6,7,15,0.0,57.5,6.4,14.5,57.5,50.79,39.79
2018,4,6,7,30,0.0,76.0,6.6,14.6,76.0,66.37,53.64
2018,4,6,7,45,0.0,85.5,6.75,14.75,85.5,74.58,60.78
2018,4,6,8,0,0.0,95.0,6.9,14.9,95.0,82.96,64.85
2018,4,6,8,15,0.0,105.5,6.95,15.1,105.5,92.16,72.33
2018,4,6,8,30,0.0,116.0,7.0,15.3,116.0,101.41,79.76
2018,4,6,8,45,0.0,129.0,7.1,15.55,129.0,112.8,88.89
2018,4,6,9,0,0.0,142.0,7.2,15.8,142.0,124.28,98.03
2018,4,6,9,15,0.0,134.0,7.2,15.9,134.0,117.92,92.47
2018,4,6,9,30,0.0,126.0,7.2,16.0,126.0,111.29,86.76
2018,4,6,9,45,0.0,125.0,7.2,16.1,125.0,110.61,85.97
2018,4,6,10,0,0.0,124.0,7.2,16.2,124.0,109.89,85.17
2018,4,6,10,15,0.0,129.5,7.1,16.2,129.5,114.89,89.11
2018,4,6,10,30,0.0,135.0,7.0,16.2,135.0,119.92,93.07
2018,4,6,10,45,0.0,137.0,6.95,16.2,137.0,121.87,94.53
2018,4,6,11,0,0.0,139.0,6.9,16.2,139.0,123.82,96.01
2018,4,6,11,15,0.5,141.0,6.9,16.2,141.5,126.18,97.86
2018,4,6,11,30,1.0,143.0,6.9,16.2,144.0,128.58,99.77
2018,4,6,11,45,0.5,135.0,6.95,16.2,135.5,121.09,93.63
2018,4,6,12,0,0.0,127.0,7.0,16.2,127.0,113.52,87.44
2018,4,6,12,15,7.0,191.0,6.95,16.2,197.0,178.77,140.5
2018,4,6,12,30,14.0,255.0,6.9,16.2,267.0,245.85,194.41
2018,4,6,12,45,12.5,243.0,6.85,16.2,253.5,233.93,184.85
2018,4,6,13,0,11.0,231.0,6.8,16.2,240.0,221.79,175.2
2018,4,6,13,15,10.5,228.5,6.7,16.2,237.0,219.55,173.51
2018,4,6,13,30,10.0,226.0,6.6,16.2,234.0,217.24,171.79
2018,4,6,13,45,9.0,218.5,6.5,16.15,225.5,209.56,165.79
2018,4,6,14,0,8.0,211.0,6.4,16.1,217.0,201.81,159.76
2018,4,6,14,15,8.0,208.5,6.3,16.05,214.5,199.91,158.5
2018,4,6,14,30,8.0,206.0,6.2,16.0,212.0,198.04,157.29
2018,4,6,14,45,7.0,200.5,6.05,15.95,205.5,192.27,152.9
2018,4,6,15,0,6.0,195.0,5.9,15.9,199.0,186.58,148.59
2018,4,6,15,15,3.5,169.5,5.9,15.9,172.0,159.45,126.72
2018,4,6,15,30,1.0,144.0,5.9,15.9,145.0,132.49,104.82
2018,4,6,15,45,9.5,144.0,5.65,15.8,149.0,140.81,112.44
2018,4,6,16,0,18.0,144.0,5.4,15.7,153.0,148.9,119.86
2018,4,6,16,15,31.5,134.5,5.3,15.65,148.5,160.36,130.27
2018,4,6,16,30,45.0,125.0,5.2,15.6,144.0,160.99,131.6
2018,4,6,16,45,30.0,89.5,5.1,15.55,101.5,109.65,88.37
2018,4,6,17,0,15.0,54.0,5.0,15.5,59.0,60.63,46.53
2018,4,6,17,15,7.5,31.0,4.9,15.45,33.5,32.63,22.43
2018,4,6,17,30,0.0,8.0,4.8,15.4,8.0,7.02,0.32
2018,4,6,17,45,0.0,6.5,4.7,15.35,6.5,5.7,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.38,0.0
2018,4,6,18,15,5.0,4.0,4.6,15.3,4.0,6.06,0.0
2018,4,6,18,30,10.0,3.0,4.6,15.3,3.0,6.32,0.0
2018,4,6,18,45,5.0,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,0.5,6.0,3.9,14.45,6.0,0.0,0.0
2018,4,7,6,0,1.0,12.0,3.8,14.4,12.0,10.91,0.0
2018,4,7,6,15,10.5,28.5,3.95,14.5,30.0,24.29,12.76
2018,4,7,6,30,20.0,45.0,4.1,14.6,48.0,37.79,27.04
2018,4,7,6,45,24.5,64.0,4.2,14.65,69.0,52.85,41.0
2018,4,7,7,0,29.0,83.0,4.3,14.7,90.0,67.65,54.54
2018,4,7,7,15,57.5,108.0,4.4,14.8,126.0,86.21,71.13
2018,4,7,7,30,86.0,133.0,4.5,14.9,162.0,104.31,87.04
2018,4,7,7,45,178.5,151.0,4.6,14.95,224.0,114.01,95.35
2018,4,7,8,0,271.0,169.0,4.7,15.0,286.0,144.86,106.68
2018,4,7,8,15,320.0,182.5,4.65,15.1,337.0,183.98,134.16
2018,4,7,8,30,369.0,196.0,4.6,15.2,388.0,229.29,169.76
2018,4,7,8,45,411.0,205.5,4.55,15.3,437.5,273.55,206.59
2018,4,7,9,0,453.0,215.0,4.5,15.4,487.0,325.69,250.5
2018,4,7,9,15,581.5,189.0,4.45,15.45,564.0,388.87,302.17
2018,4,7,9,30,710.0,163.0,4.4,15.5,641.0,463.3,363.36
2018,4,7,9,45,723.5,167.0,4.35,15.6,677.0,518.67,409.6
2018,4,7,10,0,737.0,171.0,4.3,15.7,713.0,574.18,454.68
2018,4,7,10,15,710.0,192.0,4.4,15.75,731.0,619.97,491.29
2018,4,7,10,30,683.0,213.0,4.5,15.8,749.0,661.59,523.75
2018,4,7,10,45,722.5,202.5,4.6,15.85,784.5,717.83,567.57
2018,4,7,11,0,762.0,192.0,4.7,15.9,820.0,775.14,611.5
2018,4,7,11,15,812.0,171.0,4.8,15.85,851.0,828.12,651.8
2018,4,7,11,30,862.0,150.0,4.9,15.8,882.0,884.45,692.6
2018,4,7,11,45,863.0,151.5,5.0,15.8,889.5,920.1,718.2
2018,4,7,12,0,864.0,153.0,5.1,15.8,897.0,952.68,741.74
2018,4,7,12,15,857.0,157.0,5.1,15.75,894.5,977.11,758.98
2018,4,7,12,30,850.0,161.0,5.1,15.7,892.0,997.85,773.71
2018,4,7,12,45,833.5,169.0,5.1,15.7,880.0,1009.67,782.14
2018,4,7,13,0,817.0,177.0,5.1,15.7,868.0,1017.41,787.88
2018,4,7,13,15,815.0,174.0,5.1,15.65,852.0,1024.49,793.5
2018,4,7,13,30,813.0,171.0,5.1,15.6,836.0,1027.85,796.66
2018,4,7,13,45,812.0,166.0,5.1,15.55,813.5,1026.4,796.63
2018,4,7,14,0,811.0,161.0,5.1,15.5,791.0,1021.18,794.15
2018,4,7,14,15,801.5,158.0,5.1,15.4,760.0,1005.81,784.81
2018,4,7,14,30,792.0,155.0,5.1,15.3,729.0,986.91,773.12
2018,4,7,14,45,781.0,150.0,5.05,15.25,691.5,968.36,761.26
2018,4,7,15,0,770.0,145.0,5.0,15.2,654.0,939.27,741.88
2018,4,7,15,15,750.5,141.0,5.0,15.2,610.0,900.39,715.62
2018,4,7,15,30,731.0,137.0,5.0,15.2,566.0,859.22,687.51
2018,4,7,15,45,710.0,131.0,4.95,15.05,519.5,812.39,654.97
2018,4,7,16,0,689.0,125.0,4.9,14.9,473.0,763.98,620.83
2018,4,7,16,15,657.5,118.5,4.85,14.8,422.5,705.15,578.0
2018,4,7,16,30,626.0,112.0,4.8,14.7,372.0,646.19,534.2
2018,4,7,16,45,578.5,104.5,4.8,14.55,319.5,574.64,478.48
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,505.13,422.49
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,419.61,351.24
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,344.42,286.35
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,255.21,208.27
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,170.35,132.44
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,98.98,44.46
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,22.22,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.0,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,18.19,0.0
2018,4,8,6,15,197.0,35.5,4.85,12.4,59.5,27.82,16.33
2018,4,8,6,30,308.0,51.0,5.0,12.6,95.0,39.39,28.77
2018,4,8,6,45,366.5,62.0,5.2,12.75,135.5,47.03,36.22
2018,4,8,7,0,425.0,73.0,5.4,12.9,176.0,54.4,43.15
2018,4,8,7,15,420.5,90.5,5.4,13.05,213.0,65.87,53.52
2018,4,8,7,30,416.0,108.0,5.4,13.2,250.0,76.74,63.17
2018,4,8,7,45,480.0,117.5,5.45,13.3,307.0,85.08,70.41
2018,4,8,8,0,544.0,127.0,5.5,13.4,364.0,132.35,86.57
2018,4,8,8,15,648.5,117.0,5.45,13.65,433.0,178.69,115.96
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,237.21,161.87
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,301.07,218.9
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,361.96,273.95
2018,4,8,9,15,810.0,117.5,5.3,14.5,638.0,421.62,327.38
2018,4,8,9,30,829.0,119.0,5.3,14.7,681.0,482.31,380.4
2018,4,8,9,45,846.5,119.0,5.25,14.9,719.5,541.62,430.83
2018,4,8,10,0,864.0,119.0,5.2,15.1,758.0,601.12,479.92
2018,4,8,10,15,872.0,121.5,5.2,15.2,788.0,655.6,524.08
2018,4,8,10,30,880.0,124.0,5.2,15.3,818.0,709.06,566.31
2018,4,8,10,45,884.5,126.0,5.2,15.45,841.0,757.96,604.01
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,804.71,637.89
2018,4,8,11,15,893.0,128.5,5.15,15.7,879.0,847.29,667.85
2018,4,8,11,30,897.0,129.0,5.1,15.8,894.0,887.26,695.64
2018,4,8,11,45,899.0,129.5,5.1,15.9,901.5,922.67,720.29
2018,4,8,12,0,901.0,130.0,5.1,16.0,909.0,954.99,742.67
2018,4,8,12,15,902.0,129.5,5.1,16.05,908.5,982.15,761.51
2018,4,8,12,30,903.0,129.0,5.1,16.1,908.0,1005.86,777.97
2018,4,8,12,45,903.0,127.5,5.1,16.15,900.0,1024.0,790.63
2018,4,8,13,0,903.0,126.0,5.1,16.2,892.0,1038.43,800.82
2018,4,8,13,15,898.0,125.0,5.1,16.2,874.5,1044.57,805.56
2018,4,8,13,30,893.0,124.0,5.1,16.2,857.0,1046.81,807.79
2018,4,8,13,45,885.0,123.5,5.15,16.2,832.0,1042.68,806.18
2018,4,8,14,0,877.0,123.0,5.2,16.2,807.0,1034.73,802.09
2018,4,8,14,15,866.5,122.0,5.25,16.15,775.0,1031.29,801.49
2018,4,8,14,30,856.0,121.0,5.3,16.1,743.0,1012.86,790.41
2018,4,8,14,45,841.0,119.0,5.4,16.05,704.0,985.34,773.34
2018,4,8,15,0,826.0,117.0,5.5,16.0,665.0,954.65,753.93
2018,4,8,15,15,808.5,114.5,5.5,16.0,621.5,918.08,729.31
2018,4,8,15,30,791.0,112.0,5.5,16.0,578.0,878.94,702.66
2018,4,8,15,45,763.5,109.0,5.75,15.7,528.5,833.04,672.74
2018,4,8,16,0,736.0,106.0,6.0,15.4,479.0,781.07,637.38
2018,4,8,16,15,699.0,102.5,6.05,15.2,427.0,719.83,592.92
2018,4,8,16,30,662.0,99.0,6.1,15.0,375.0,658.8,547.58
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.0,586.53,491.76
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,516.52,434.93
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,434.89,366.3
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,356.81,298.6
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,266.59,219.04
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,187.53,147.26
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,105.89,53.87
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,27.77,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,5.5,1.45,12.95,5.5,5.0,0.0
2018,4,9,6,0,0.0,11.0,1.5,13.1,11.0,9.68,0.0
2018,4,9,6,15,0.0,23.5,1.6,13.4,23.5,20.72,11.12
2018,4,9,6,30,0.0,36.0,1.7,13.7,36.0,31.62,22.02
2018,4,9,6,45,0.0,53.0,1.85,14.05,53.0,45.93,35.14
2018,4,9,7,0,0.0,70.0,2.0,14.4,70.0,60.09,47.98
2018,4,9,7,15,9.0,89.0,2.0,14.7,92.0,75.68,61.85
2018,4,9,7,30,18.0,108.0,2.0,15.0,114.0,91.13,75.32
2018,4,9,7,45,73.5,145.0,1.95,15.3,176.5,115.12,95.98
2018,4,9,8,0,129.0,182.0,1.9,15.6,239.0,148.55,114.03
2018,4,9,8,15,256.5,189.5,1.9,15.85,319.5,181.35,133.7
2018,4,9,8,30,384.0,197.0,1.9,16.1,400.0,234.76,171.99
2018,4,9,8,45,444.0,199.5,1.9,16.35,454.5,279.36,207.86
2018,4,9,9,0,504.0,202.0,1.9,16.6,509.0,333.94,252.51
2018,4,9,9,15,559.5,197.5,1.85,16.9,560.5,387.67,296.51
2018,4,9,9,30,615.0,193.0,1.8,17.2,612.0,448.22,345.14
2018,4,9,9,45,629.5,201.0,1.75,17.45,649.5,502.37,387.99
2018,4,9,10,0,644.0,209.0,1.7,17.7,687.0,557.08,429.91
2018,4,9,10,15,613.5,235.0,1.65,17.95,705.0,600.0,461.41
2018,4,9,10,30,583.0,261.0,1.6,18.2,723.0,637.39,487.82
2018,4,9,10,45,619.0,252.5,1.6,18.5,755.5,690.35,525.86
2018,4,9,11,0,655.0,244.0,1.6,18.8,788.0,743.36,563.01
2018,4,9,11,15,575.0,285.5,1.55,19.05,769.5,748.46,563.72
2018,4,9,11,30,495.0,327.0,1.5,19.3,751.0,748.05,560.67
2018,4,9,11,45,498.5,330.0,1.5,19.55,760.0,777.41,580.39
2018,4,9,12,0,502.0,333.0,1.5,19.8,769.0,805.06,598.42
2018,4,9,12,15,522.0,326.0,1.45,20.05,779.0,836.49,618.77
2018,4,9,12,30,542.0,319.0,1.4,20.3,789.0,866.38,637.8
2018,4,9,12,45,569.5,301.5,1.3,20.5,790.5,891.08,653.09
2018,4,9,13,0,597.0,284.0,1.2,20.7,792.0,913.51,666.73
2018,4,9,13,15,630.0,262.0,1.05,20.95,789.0,938.39,680.89
2018,4,9,13,30,663.0,240.0,0.9,21.2,786.0,957.55,691.02
2018,4,9,13,45,659.0,231.5,0.7,21.4,761.0,949.6,681.98
2018,4,9,14,0,655.0,223.0,0.5,21.6,736.0,938.31,671.16
2018,4,9,14,15,624.5,223.0,0.65,21.55,696.5,905.97,655.08
2018,4,9,14,30,594.0,223.0,0.8,21.5,657.0,870.97,636.61
2018,4,9,14,45,550.5,218.5,0.95,21.45,604.5,810.55,600.74
2018,4,9,15,0,507.0,214.0,1.1,21.4,552.0,755.16,566.96
2018,4,9,15,15,506.0,200.5,1.1,21.4,519.0,729.02,551.27
2018,4,9,15,30,505.0,187.0,1.1,21.4,486.0,700.61,533.5
2018,4,9,15,45,479.0,179.0,1.8,20.7,444.0,654.25,509.22
2018,4,9,16,0,453.0,171.0,2.5,20.0,402.0,607.57,481.32
2018,4,9,16,15,343.0,168.0,2.8,19.4,332.5,482.01,388.16
2018,4,9,16,30,233.0,165.0,3.1,18.8,263.0,381.79,310.4
2018,4,9,16,45,209.5,141.5,3.4,18.25,220.5,328.05,269.07
2018,4,9,17,0,186.0,118.0,3.7,17.7,178.0,275.49,227.11
2018,4,9,17,15,125.5,98.5,3.8,17.15,136.0,194.52,159.7
2018,4,9,17,30,65.0,79.0,3.9,16.6,94.0,131.75,106.06
2018,4,9,17,45,49.5,60.0,4.0,16.1,69.5,91.01,70.9
2018,4,9,18,0,34.0,41.0,4.1,15.6,45.0,60.85,44.12
2018,4,9,18,15,30.0,26.0,3.8,15.35,28.5,47.39,23.13
2018,4,9,18,30,26.0,11.0,3.5,15.1,12.0,19.3,0.0
2018,4,9,18,45,13.0,5.5,3.25,14.9,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.65,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.5,2.4,13.95,5.5,4.82,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.1,8.0,7.02,0.5
2018,4,10,6,45,0.5,25.0,2.55,14.3,25.0,22.0,13.94
2018,4,10,7,0,1.0,42.0,2.6,14.5,42.0,37.04,27.5
2018,4,10,7,15,1.0,60.0,2.75,14.65,60.0,53.01,41.79
2018,4,10,7,30,1.0,78.0,2.9,14.8,78.0,68.22,55.21
2018,4,10,7,45,0.5,85.5,3.0,14.9,85.5,74.84,58.08
2018,4,10,8,0,0.0,93.0,3.1,15.0,93.0,81.53,63.5
2018,4,10,8,15,0.0,98.0,3.2,15.1,98.0,86.12,67.1
2018,4,10,8,30,0.0,103.0,3.3,15.2,103.0,90.66,70.63
2018,4,10,8,45,0.0,87.0,3.4,15.25,87.0,77.08,59.09
2018,4,10,9,0,0.0,71.0,3.5,15.3,71.0,62.87,47.09
2018,4,10,9,15,0.0,96.0,3.45,15.4,96.0,85.11,65.38
2018,4,10,9,30,0.0,121.0,3.4,15.5,121.0,106.97,83.15
2018,4,10,9,45,14.5,175.0,3.4,15.55,186.0,161.55,127.41
2018,4,10,10,0,29.0,229.0,3.4,15.6,251.0,218.92,173.32
2018,4,10,10,15,49.0,285.0,3.35,15.6,323.5,283.81,224.61
2018,4,10,10,30,69.0,341.0,3.3,15.6,396.0,352.04,277.67
2018,4,10,10,45,47.0,318.0,3.25,15.65,356.0,321.86,253.44
2018,4,10,11,0,25.0,295.0,3.2,15.7,316.0,288.66,226.95
2018,4,10,11,15,37.5,335.5,3.2,15.65,367.5,339.91,267.03
2018,4,10,11,30,50.0,376.0,3.2,15.6,419.0,393.26,308.0
2018,4,10,11,45,53.0,383.0,3.2,15.55,429.0,407.66,318.84
2018,4,10,12,0,56.0,390.0,3.2,15.5,439.0,422.18,329.94
2018,4,10,12,15,56.5,383.5,3.3,15.45,433.0,420.9,329.23
2018,4,10,12,30,57.0,377.0,3.4,15.4,427.0,419.17,328.29
2018,4,10,12,45,33.0,294.0,3.45,15.35,323.0,315.19,248.1
2018,4,10,13,0,9.0,211.0,3.5,15.3,219.0,200.74,157.73
2018,4,10,13,15,12.5,233.0,3.65,15.2,243.5,225.64,178.13
2018,4,10,13,30,16.0,255.0,3.8,15.1,268.0,251.03,198.61
2018,4,10,13,45,16.0,257.0,3.9,15.05,270.0,253.78,201.03
2018,4,10,14,0,16.0,259.0,4.0,15.0,272.0,256.59,203.58
2018,4,10,14,15,14.5,248.5,4.15,14.95,260.0,245.52,195.15
2018,4,10,14,30,13.0,238.0,4.3,14.9,248.0,234.4,186.69
2018,4,10,14,45,26.0,245.5,4.45,14.8,263.5,271.11,217.19
2018,4,10,15,0,39.0,253.0,4.6,14.7,279.0,293.61,236.28
2018,4,10,15,15,85.5,256.0,4.6,14.7,308.5,342.69,277.82
2018,4,10,15,30,132.0,259.0,4.6,14.7,338.0,406.85,330.75
2018,4,10,15,45,205.5,233.0,4.9,14.55,344.0,440.47,361.33
2018,4,10,16,0,279.0,207.0,5.2,14.4,350.0,484.41,399.83
2018,4,10,16,15,359.5,170.5,5.2,14.3,335.0,498.02,414.09
2018,4,10,16,30,440.0,134.0,5.2,14.2,320.0,519.93,434.31
2018,4,10,16,45,444.0,110.5,5.2,14.1,277.0,476.14,399.98
2018,4,10,17,0,448.0,87.0,5.2,14.0,234.0,429.98,362.81
2018,4,10,17,15,359.0,70.5,5.05,13.75,175.0,331.42,279.76
2018,4,10,17,30,270.0,54.0,4.9,13.5,116.0,240.58,201.43
2018,4,10,17,45,296.5,50.0,4.7,13.25,101.5,237.08,195.11
2018,4,10,18,0,323.0,46.0,4.5,13.0,87.0,230.96,183.03
2018,4,10,18,15,204.5,32.0,4.45,12.8,53.5,144.7,87.05
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,47.09,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.4,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,11,5,45,24.0,10.0,3.95,12.1,11.5,9.1,0.0
2018,4,11,6,0,48.0,20.0,3.8,12.2,23.0,16.3,0.0
2018,4,11,6,15,96.5,37.5,3.8,12.4,50.5,29.91,19.38
2018,4,11,6,30,145.0,55.0,3.8,12.6,78.0,43.17,32.36
2018,4,11,6,45,173.0,74.0,3.8,12.8,111.5,57.04,45.25
2018,4,11,7,0,201.0,93.0,3.8,13.0,145.0,70.45,57.5
2018,4,11,7,15,214.0,112.5,3.55,13.05,179.0,83.62,69.33
2018,4,11,7,30,227.0,132.0,3.3,13.1,213.0,96.27,80.45
2018,4,11,7,45,227.0,157.0,3.05,13.2,248.5,115.83,90.72
2018,4,11,8,0,227.0,182.0,2.8,13.3,284.0,152.83,114.74
2018,4,11,8,15,252.0,201.5,2.7,13.35,327.0,190.33,142.69
2018,4,11,8,30,277.0,221.0,2.6,13.4,370.0,231.26,175.55
2018,4,11,8,45,307.5,236.5,2.5,13.5,415.5,274.05,210.65
2018,4,11,9,0,338.0,252.0,2.4,13.6,461.0,320.56,249.0
2018,4,11,9,15,267.0,284.5,2.6,13.7,456.5,343.78,270.47
2018,4,11,9,30,196.0,317.0,2.8,13.8,452.0,359.43,284.49
2018,4,11,9,45,266.5,320.5,3.05,13.9,514.5,415.33,329.06
2018,4,11,10,0,337.0,324.0,3.3,14.0,577.0,478.89,379.41
2018,4,11,10,15,406.5,313.5,3.6,14.0,630.5,539.24,427.46
2018,4,11,10,30,476.0,303.0,3.9,14.0,684.0,603.75,478.45
2018,4,11,10,45,452.0,323.0,4.25,14.0,693.0,633.11,501.3
2018,4,11,11,0,428.0,343.0,4.6,14.0,702.0,659.39,522.0
2018,4,11,11,15,426.0,351.5,4.8,14.0,714.0,689.99,545.7
2018,4,11,11,30,424.0,360.0,5.0,14.0,726.0,719.13,568.13
2018,4,11,11,45,380.5,380.5,5.15,14.0,711.0,713.21,563.31
2018,4,11,12,0,337.0,401.0,5.3,14.0,696.0,711.44,561.42
2018,4,11,12,15,323.0,404.0,5.45,14.0,686.5,716.34,565.47
2018,4,11,12,30,309.0,407.0,5.6,14.0,677.0,719.14,567.92
2018,4,11,12,45,239.0,387.0,5.7,14.0,594.5,641.34,508.59
2018,4,11,13,0,169.0,367.0,5.8,14.0,512.0,543.56,433.3
2018,4,11,13,15,101.5,341.5,5.8,14.0,428.0,454.13,362.69
2018,4,11,13,30,34.0,316.0,5.8,14.0,344.0,345.56,275.62
2018,4,11,13,45,167.0,306.5,5.85,14.0,438.5,489.78,394.71
2018,4,11,14,0,300.0,297.0,5.9,14.0,533.0,634.07,510.4
2018,4,11,14,15,482.0,246.5,5.95,14.0,608.5,781.34,627.74
2018,4,11,14,30,664.0,196.0,6.0,14.0,684.0,911.81,728.87
2018,4,11,14,45,478.0,240.5,6.05,14.0,582.5,763.21,615.31
2018,4,11,15,0,292.0,285.0,6.1,14.0,481.0,609.27,494.03
2018,4,11,15,15,252.0,271.0,6.1,14.0,432.5,551.51,449.67
2018,4,11,15,30,212.0,257.0,6.1,14.0,384.0,477.28,391.55
2018,4,11,15,45,178.0,240.5,6.35,13.9,341.0,424.57,350.11
2018,4,11,16,0,144.0,224.0,6.6,13.8,298.0,373.35,309.08
2018,4,11,16,15,100.0,164.0,6.65,13.75,213.0,262.92,218.56
2018,4,11,16,30,56.0,104.0,6.7,13.7,128.0,144.93,119.49
2018,4,11,16,45,34.5,67.5,6.8,13.6,81.5,88.79,71.52
2018,4,11,17,0,13.0,31.0,6.9,13.5,35.0,36.77,26.4
2018,4,11,17,15,19.0,50.5,7.15,13.35,55.5,59.15,45.7
2018,4,11,17,30,25.0,70.0,7.4,13.2,76.0,86.24,68.59
2018,4,11,17,45,13.5,55.5,7.7,13.05,58.5,59.97,45.38
2018,4,11,18,0,2.0,41.0,8.0,12.9,41.0,40.57,27.99
2018,4,11,18,15,1.0,25.0,7.85,12.7,25.0,24.22,10.88
2018,4,11,18,30,0.0,9.0,7.7,12.5,9.0,8.19,0.0
2018,4,11,18,45,0.0,4.5,7.6,12.3,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,38.5,11.0,5.3,10.85,13.5,10.01,0.0
2018,4,12,6,0,77.0,22.0,5.3,11.1,27.0,17.89,0.0
2018,4,12,6,15,201.0,39.0,5.45,11.3,67.5,30.3,20.05
2018,4,12,6,30,325.0,56.0,5.6,11.5,108.0,42.95,32.37
2018,4,12,6,45,419.5,66.0,5.75,11.65,159.0,49.86,39.08
2018,4,12,7,0,514.0,76.0,5.9,11.8,210.0,57.97,46.62
2018,4,12,7,15,568.5,83.0,5.85,11.9,262.0,61.21,49.59
2018,4,12,7,30,623.0,90.0,5.8,12.0,314.0,64.38,52.36
2018,4,12,7,45,658.0,96.5,5.8,12.1,366.0,77.84,53.43
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,131.7,79.26
2018,4,12,8,15,686.0,115.5,5.7,12.3,457.0,188.43,122.89
2018,4,12,8,30,679.0,128.0,5.6,12.4,496.0,244.2,172.01
2018,4,12,8,45,672.5,143.5,5.55,12.5,534.5,301.45,224.3
2018,4,12,9,0,666.0,159.0,5.5,12.6,573.0,357.56,275.49
2018,4,12,9,15,730.5,149.0,5.4,12.75,631.5,419.25,329.13
2018,4,12,9,30,795.0,139.0,5.3,12.9,690.0,489.62,389.07
2018,4,12,9,45,816.5,138.5,5.25,13.0,730.0,548.67,439.32
2018,4,12,10,0,838.0,138.0,5.2,13.1,770.0,608.41,488.77
2018,4,12,10,15,846.5,140.5,5.15,13.2,800.0,663.15,532.97
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,716.66,575.06
2018,4,12,10,45,860.0,145.0,5.05,13.4,852.5,765.73,612.77
2018,4,12,11,0,865.0,147.0,5.0,13.5,875.0,812.77,647.42
2018,4,12,11,15,866.5,149.0,5.1,13.55,889.0,854.75,677.99
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,894.0,706.5
2018,4,12,11,45,865.0,155.0,5.25,13.65,909.0,928.4,731.12
2018,4,12,12,0,862.0,159.0,5.3,13.7,915.0,959.51,753.37
2018,4,12,12,15,859.0,161.0,5.5,13.7,913.5,985.23,772.99
2018,4,12,12,30,856.0,163.0,5.7,13.7,912.0,1007.42,790.24
2018,4,12,12,45,807.0,184.5,5.9,13.75,885.0,1000.63,786.69
2018,4,12,13,0,758.0,206.0,6.1,13.8,858.0,997.7,786.13
2018,4,12,13,15,795.5,185.0,6.2,13.8,857.5,1016.63,800.99
2018,4,12,13,30,833.0,164.0,6.3,13.8,857.0,1041.04,819.83
2018,4,12,13,45,828.5,160.0,6.4,13.75,832.5,1036.75,818.28
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,1028.68,814.27
2018,4,12,14,15,814.5,152.5,6.55,13.65,775.5,1012.39,804.12
2018,4,12,14,30,805.0,149.0,6.6,13.6,743.0,992.57,791.49
2018,4,12,14,45,795.5,144.0,6.7,13.55,706.0,967.73,775.48
2018,4,12,15,0,786.0,139.0,6.8,13.5,669.0,939.65,757.03
2018,4,12,15,15,767.5,135.5,6.8,13.5,625.5,908.12,735.32
2018,4,12,15,30,749.0,132.0,6.8,13.5,582.0,867.89,706.92
2018,4,12,15,45,729.5,126.0,6.85,13.4,535.0,821.76,674.22
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,773.94,639.77
2018,4,12,16,15,682.0,113.5,6.85,13.2,437.5,717.24,597.45
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,660.16,554.07
2018,4,12,16,45,613.0,99.5,6.75,12.95,335.0,592.42,500.5
2018,4,12,17,0,572.0,92.0,6.7,12.8,283.0,526.22,446.11
2018,4,12,17,15,511.5,83.5,6.55,12.65,232.0,448.5,380.23
2018,4,12,17,30,451.0,75.0,6.4,12.5,181.0,372.98,314.35
2018,4,12,17,45,362.5,63.5,6.3,12.35,134.5,288.92,239.57
2018,4,12,18,0,274.0,52.0,6.2,12.2,88.0,214.47,171.49
2018,4,12,18,15,170.5,35.5,6.05,12.05,54.5,136.44,89.67
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,41.15,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
