Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,11.82,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,20.5,2.98
2018,4,13,6,15,247.0,40.5,3.9,11.7,75.0,31.5,21.27
2018,4,13,6,30,362.0,55.0,4.0,12.0,115.0,42.2,31.73
2018,4,13,6,45,443.0,64.5,4.05,12.3,164.0,50.29,39.42
2018,4,13,7,0,524.0,74.0,4.1,12.6,213.0,56.03,44.76
2018,4,13,7,15,578.0,81.0,4.2,12.9,265.5,59.38,47.76
2018,4,13,7,30,632.0,88.0,4.3,13.2,318.0,62.63,50.54
2018,4,13,7,45,669.5,93.0,4.35,13.5,370.0,76.88,51.05
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,130.54,76.83
2018,4,13,8,15,734.0,103.0,4.35,14.05,472.5,187.3,118.79
2018,4,13,8,30,761.0,108.0,4.3,14.3,523.0,247.2,169.7
2018,4,13,8,45,780.0,111.5,4.3,14.5,569.0,310.55,226.1
2018,4,13,9,0,799.0,115.0,4.3,14.7,615.0,370.9,280.25
2018,4,13,9,15,817.5,116.5,4.25,14.9,658.0,430.64,332.99
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,491.3,385.04
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,550.03,434.06
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,608.67,481.59
2018,4,13,10,15,878.0,119.0,4.05,15.65,806.0,662.94,524.46
2018,4,13,10,30,886.0,121.0,4.0,15.8,836.0,715.81,565.07
2018,4,13,10,45,891.0,122.0,3.95,16.0,858.0,763.96,601.04
2018,4,13,11,0,896.0,123.0,3.9,16.2,880.0,809.95,632.79
2018,4,13,11,15,899.0,124.5,3.9,16.3,895.0,852.44,662.16
2018,4,13,11,30,902.0,126.0,3.9,16.4,910.0,892.23,689.4
2018,4,13,11,45,903.0,127.0,3.9,16.55,917.0,926.93,712.77
2018,4,13,12,0,904.0,128.0,3.9,16.7,924.0,958.48,733.88
2018,4,13,12,15,843.0,160.5,3.95,16.75,902.0,970.04,741.76
2018,4,13,12,30,782.0,193.0,4.0,16.8,880.0,966.36,739.4
2018,4,13,12,45,783.5,189.5,4.0,16.9,872.0,982.68,750.65
2018,4,13,13,0,785.0,186.0,4.0,17.0,864.0,995.6,759.52
2018,4,13,13,15,769.0,190.0,4.05,17.05,843.0,1003.36,765.44
2018,4,13,13,30,753.0,194.0,4.1,17.1,822.0,999.8,763.77
2018,4,13,13,45,752.5,186.5,4.1,17.1,799.0,995.81,761.87
2018,4,13,14,0,752.0,179.0,4.1,17.1,776.0,988.21,757.62
2018,4,13,14,15,753.5,170.0,4.15,17.1,748.0,977.35,751.57
2018,4,13,14,30,755.0,161.0,4.2,17.1,720.0,962.88,743.13
2018,4,13,14,45,720.0,163.0,4.2,17.05,674.5,921.66,715.81
2018,4,13,15,0,685.0,165.0,4.2,17.0,629.0,878.26,686.89
2018,4,13,15,15,652.5,160.5,4.2,17.0,579.5,828.2,652.72
2018,4,13,15,30,620.0,156.0,4.2,17.0,530.0,776.83,617.18
2018,4,13,15,45,663.5,133.5,4.25,16.75,504.5,771.58,616.14
2018,4,13,16,0,707.0,111.0,4.3,16.5,479.0,760.16,610.44
2018,4,13,16,15,694.0,102.5,4.35,16.25,433.5,713.42,578.1
2018,4,13,16,30,681.0,94.0,4.4,16.0,388.0,665.18,544.04
2018,4,13,16,45,643.5,86.0,4.45,15.75,335.0,598.41,494.52
2018,4,13,17,0,606.0,78.0,4.5,15.5,282.0,532.97,443.15
2018,4,13,17,15,561.0,71.5,4.5,15.15,234.5,466.3,388.63
2018,4,13,17,30,516.0,65.0,4.5,14.8,187.0,402.42,334.16
2018,4,13,17,45,427.0,56.0,4.5,14.4,140.0,315.67,258.87
2018,4,13,18,0,338.0,47.0,4.5,14.0,93.0,237.53,188.73
2018,4,13,18,15,221.0,33.0,4.35,13.75,58.0,154.37,104.08
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,54.29,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.65,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,15.46,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,23.7,7.15
2018,4,14,6,15,276.0,42.0,2.85,12.55,80.5,32.67,22.37
2018,4,14,6,30,388.0,54.0,2.9,12.8,120.0,43.28,32.64
2018,4,14,6,45,465.5,62.5,2.9,13.05,169.0,48.36,37.62
2018,4,14,7,0,543.0,71.0,2.9,13.3,218.0,53.34,42.26
2018,4,14,7,15,596.0,78.0,2.9,13.55,271.0,56.83,45.37
2018,4,14,7,30,649.0,85.0,2.9,13.8,324.0,60.2,48.26
2018,4,14,7,45,686.0,89.5,2.85,14.0,376.0,76.12,49.02
2018,4,14,8,0,723.0,94.0,2.8,14.2,428.0,130.4,75.54
2018,4,14,8,15,750.0,98.0,2.7,14.4,478.5,192.2,121.65
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,251.68,171.98
2018,4,14,8,45,797.5,104.5,2.5,14.8,575.5,310.93,224.57
2018,4,14,9,0,818.0,107.0,2.4,15.0,622.0,371.91,278.5
2018,4,14,9,15,835.0,108.5,2.3,15.25,664.5,432.04,330.64
2018,4,14,9,30,852.0,110.0,2.2,15.5,707.0,492.88,381.62
2018,4,14,9,45,868.5,109.5,2.15,15.75,745.0,553.1,430.49
2018,4,14,10,0,885.0,109.0,2.1,16.0,783.0,611.42,476.28
2018,4,14,10,15,893.5,110.5,2.15,16.2,813.0,666.16,518.48
2018,4,14,10,30,902.0,112.0,2.2,16.4,843.0,719.49,558.49
2018,4,14,10,45,908.0,112.5,2.2,16.6,865.5,768.44,593.62
2018,4,14,11,0,914.0,113.0,2.2,16.8,888.0,815.27,624.99
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.0,858.28,654.32
2018,4,14,11,30,920.0,116.0,2.4,17.1,918.0,898.54,681.62
2018,4,14,11,45,922.0,116.5,2.45,17.2,925.5,934.03,705.27
2018,4,14,12,0,924.0,117.0,2.5,17.3,933.0,966.35,726.75
2018,4,14,12,15,925.0,116.5,2.65,17.3,932.5,993.42,745.98
2018,4,14,12,30,926.0,116.0,2.8,17.3,932.0,1016.97,762.99
2018,4,14,12,45,924.5,115.5,2.95,17.35,923.0,1034.44,775.91
2018,4,14,13,0,923.0,115.0,3.1,17.4,914.0,1048.09,786.47
2018,4,14,13,15,919.5,113.5,3.25,17.4,896.5,1054.81,792.71
2018,4,14,13,30,916.0,112.0,3.4,17.4,879.0,1057.58,796.48
2018,4,14,13,45,910.5,110.5,3.6,17.35,854.5,1054.36,796.94
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,1047.24,794.85
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,1033.26,787.59
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,1015.6,777.91
2018,4,14,14,45,877.0,104.0,4.15,17.05,728.0,991.36,763.88
2018,4,14,15,0,866.0,102.0,4.3,17.0,690.0,963.83,747.48
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.0,937.28,730.73
2018,4,14,15,30,835.0,96.0,4.3,17.0,602.0,898.16,704.88
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.0,852.46,676.75
2018,4,14,16,0,792.0,92.0,4.8,16.4,506.0,804.96,646.35
2018,4,14,16,15,762.0,88.5,4.9,16.15,454.5,747.27,606.36
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,692.97,567.95
2018,4,14,16,45,689.5,81.5,5.05,15.7,350.0,625.98,518.12
2018,4,14,17,0,647.0,78.0,5.1,15.5,297.0,560.53,466.83
2018,4,14,17,15,526.0,74.0,5.05,15.2,232.0,446.56,373.27
2018,4,14,17,30,405.0,70.0,5.0,14.9,167.0,338.73,282.23
2018,4,14,17,45,259.0,59.0,4.95,14.65,115.5,227.31,186.24
2018,4,14,18,0,113.0,48.0,4.9,14.4,64.0,121.96,95.23
2018,4,14,18,15,56.5,29.5,4.8,14.25,37.5,62.86,40.57
2018,4,14,18,30,0.0,11.0,4.7,14.1,11.0,10.01,0.0
2018,4,14,18,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,15.0,13.0,2.9,12.3,13.5,11.82,0.0
2018,4,15,6,0,15.0,22.0,3.0,12.4,23.0,19.12,6.31
2018,4,15,6,15,81.5,40.0,3.1,12.6,53.5,33.05,22.84
2018,4,15,6,30,148.0,58.0,3.2,12.8,84.0,45.47,34.63
2018,4,15,6,45,95.5,79.5,3.35,13.0,98.5,63.03,50.69
2018,4,15,7,0,43.0,101.0,3.5,13.2,113.0,81.04,66.94
2018,4,15,7,15,49.5,121.0,3.55,13.4,137.5,96.01,80.19
2018,4,15,7,30,56.0,141.0,3.6,13.6,162.0,110.68,92.93
2018,4,15,7,45,75.0,166.5,3.65,13.8,199.0,131.3,104.48
2018,4,15,8,0,94.0,192.0,3.7,14.0,236.0,159.6,124.98
2018,4,15,8,15,154.5,215.0,3.8,14.15,296.5,191.29,147.45
2018,4,15,8,30,215.0,238.0,3.9,14.3,357.0,235.99,181.7
2018,4,15,8,45,235.5,257.5,4.05,14.45,398.0,274.78,213.52
2018,4,15,9,0,256.0,277.0,4.2,14.6,439.0,313.68,245.71
2018,4,15,9,15,344.0,268.5,4.3,14.65,501.5,363.63,285.98
2018,4,15,9,30,432.0,260.0,4.4,14.7,564.0,422.68,334.02
2018,4,15,9,45,638.5,194.0,4.5,14.8,669.0,505.79,401.41
2018,4,15,10,0,845.0,128.0,4.6,14.9,774.0,606.58,482.7
2018,4,15,10,15,867.5,123.0,4.7,15.0,808.0,661.9,527.27
2018,4,15,10,30,890.0,118.0,4.8,15.1,842.0,717.7,571.45
2018,4,15,10,45,895.0,118.5,4.85,15.15,863.5,765.36,608.13
2018,4,15,11,0,900.0,119.0,4.9,15.2,885.0,810.84,640.94
2018,4,15,11,15,902.0,120.0,5.05,15.25,898.5,851.98,670.97
2018,4,15,11,30,904.0,121.0,5.2,15.3,912.0,890.32,698.93
2018,4,15,11,45,904.5,121.0,5.3,15.3,917.5,923.44,722.94
2018,4,15,12,0,905.0,121.0,5.4,15.3,923.0,953.35,744.7
2018,4,15,12,15,821.5,163.5,5.6,15.3,891.0,953.33,745.79
2018,4,15,12,30,738.0,206.0,5.8,15.3,859.0,944.91,741.06
2018,4,15,12,45,505.5,306.5,6.0,15.3,751.5,833.12,656.38
2018,4,15,13,0,273.0,407.0,6.2,15.3,644.0,703.27,554.18
2018,4,15,13,15,176.5,389.5,6.35,15.1,541.5,579.08,459.52
2018,4,15,13,30,80.0,372.0,6.5,14.9,439.0,450.28,358.34
2018,4,15,13,45,47.5,312.5,6.7,14.7,352.0,356.77,285.14
2018,4,15,14,0,15.0,253.0,6.9,14.5,265.0,249.13,198.85
2018,4,15,14,15,8.5,202.5,7.0,14.3,209.0,193.98,154.59
2018,4,15,14,30,2.0,152.0,7.1,14.1,153.0,139.44,110.15
2018,4,15,14,45,2.0,137.0,7.2,13.9,138.0,125.4,98.93
2018,4,15,15,0,2.0,122.0,7.3,13.7,123.0,111.37,87.61
2018,4,15,15,15,4.5,144.5,7.3,13.7,147.0,135.31,107.84
2018,4,15,15,30,7.0,167.0,7.3,13.7,171.0,160.12,128.81
2018,4,15,15,45,5.0,147.0,7.35,13.35,150.0,139.07,111.73
2018,4,15,16,0,3.0,127.0,7.4,13.0,129.0,118.13,94.59
2018,4,15,16,15,19.0,132.0,7.25,12.9,140.5,137.01,111.49
2018,4,15,16,30,35.0,137.0,7.1,12.8,152.0,164.81,135.83
2018,4,15,16,45,79.5,128.5,6.95,12.7,157.0,200.77,167.83
2018,4,15,17,0,124.0,120.0,6.8,12.6,162.0,220.23,185.43
2018,4,15,17,15,102.5,93.0,6.6,12.45,124.0,170.14,142.32
2018,4,15,17,30,81.0,66.0,6.4,12.3,86.0,121.52,99.93
2018,4,15,17,45,67.0,50.0,6.25,12.15,64.0,92.47,73.9
2018,4,15,18,0,53.0,34.0,6.1,12.0,42.0,64.48,48.56
2018,4,15,18,15,39.5,22.5,6.0,11.9,27.0,43.95,27.61
2018,4,15,18,30,26.0,11.0,5.9,11.8,12.0,19.24,0.0
2018,4,15,18,45,13.0,5.5,5.75,11.75,6.0,5.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.3,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.4,1.0,0.0,0.0
2018,4,16,5,45,6.0,10.0,4.0,11.45,10.5,9.1,0.0
2018,4,16,6,0,12.0,19.0,4.1,11.5,20.0,16.88,5.98
2018,4,16,6,15,16.5,33.0,4.25,11.5,35.5,28.72,19.31
2018,4,16,6,30,21.0,47.0,4.4,11.5,51.0,40.39,30.36
2018,4,16,6,45,43.5,68.0,4.6,11.55,79.0,57.06,45.68
2018,4,16,7,0,66.0,89.0,4.8,11.6,107.0,73.33,60.49
2018,4,16,7,15,53.0,102.5,4.9,11.55,119.0,83.99,70.07
2018,4,16,7,30,40.0,116.0,5.0,11.5,131.0,94.42,79.27
2018,4,16,7,45,102.0,142.0,5.05,11.5,188.0,111.63,88.27
2018,4,16,8,0,164.0,168.0,5.1,11.5,245.0,145.86,111.9
2018,4,16,8,15,220.5,176.0,5.2,11.5,291.5,170.04,128.58
2018,4,16,8,30,277.0,184.0,5.3,11.5,338.0,206.75,157.65
2018,4,16,8,45,205.0,191.5,5.35,11.5,311.0,213.36,167.31
2018,4,16,9,0,133.0,199.0,5.4,11.5,284.0,213.83,170.73
2018,4,16,9,15,335.5,214.5,5.4,11.55,447.5,316.41,252.99
2018,4,16,9,30,538.0,230.0,5.4,11.6,611.0,447.88,359.21
2018,4,16,9,45,560.0,236.5,5.4,11.6,650.5,500.46,403.23
2018,4,16,10,0,582.0,243.0,5.4,11.6,690.0,554.47,447.75
2018,4,16,10,15,461.0,295.0,5.4,11.65,657.5,559.13,451.19
2018,4,16,10,30,340.0,347.0,5.4,11.7,625.0,547.97,441.22
2018,4,16,10,45,214.0,343.5,5.35,11.7,520.0,475.15,382.82
2018,4,16,11,0,88.0,340.0,5.3,11.7,415.0,377.81,303.68
2018,4,16,11,15,95.5,295.0,5.3,11.7,377.5,356.0,287.19
2018,4,16,11,30,103.0,250.0,5.3,11.7,340.0,326.41,264.36
2018,4,16,11,45,267.5,308.5,5.3,11.65,545.5,543.23,439.19
2018,4,16,12,0,432.0,367.0,5.3,11.6,751.0,773.79,616.25
2018,4,16,12,15,335.5,285.0,5.3,11.6,583.0,620.83,499.7
2018,4,16,12,30,239.0,203.0,5.3,11.6,415.0,455.64,371.57
2018,4,16,12,45,165.5,266.0,5.35,11.55,412.0,442.37,358.8
2018,4,16,13,0,92.0,329.0,5.4,11.5,409.0,426.12,343.07
2018,4,16,13,15,223.5,327.5,5.5,11.5,517.0,576.59,465.29
2018,4,16,13,30,355.0,326.0,5.6,11.5,625.0,713.15,573.67
2018,4,16,13,45,524.5,268.0,5.65,11.5,695.5,844.6,677.62
2018,4,16,14,0,694.0,210.0,5.7,11.5,766.0,962.36,768.14
2018,4,16,14,15,639.0,222.0,5.85,11.5,718.5,917.53,736.45
2018,4,16,14,30,584.0,234.0,6.0,11.5,671.0,864.55,698.15
2018,4,16,14,45,632.0,201.0,6.1,11.5,652.0,875.76,709.67
2018,4,16,15,0,680.0,168.0,6.2,11.5,633.0,875.48,711.42
2018,4,16,15,15,711.0,147.5,6.2,11.5,606.5,867.1,706.78
2018,4,16,15,30,742.0,127.0,6.2,11.5,580.0,853.58,698.38
2018,4,16,15,45,622.5,143.5,6.35,11.45,503.0,745.24,617.37
2018,4,16,16,0,503.0,160.0,6.5,11.4,426.0,633.96,530.71
2018,4,16,16,15,573.5,128.5,6.5,11.3,403.0,643.96,542.13
2018,4,16,16,30,644.0,97.0,6.5,11.2,380.0,638.64,539.81
2018,4,16,16,45,590.5,93.0,6.45,11.15,327.0,566.61,482.02
2018,4,16,17,0,537.0,89.0,6.4,11.1,274.0,497.27,424.3
2018,4,16,17,15,439.0,83.5,6.25,11.0,218.0,396.02,338.15
2018,4,16,17,30,341.0,78.0,6.1,10.9,162.0,310.6,263.36
2018,4,16,17,45,282.5,64.0,5.95,10.8,122.0,245.19,204.64
2018,4,16,18,0,224.0,50.0,5.8,10.7,82.0,185.99,150.21
2018,4,16,18,15,142.0,34.0,5.7,10.65,51.5,121.39,87.26
2018,4,16,18,30,60.0,18.0,5.6,10.6,21.0,47.66,0.0
2018,4,16,18,45,30.0,9.0,5.45,10.5,10.5,17.15,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.35,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.8,9.85,29.5,18.19,0.0
2018,4,17,6,0,245.0,33.0,2.7,10.1,53.0,26.03,13.55
2018,4,17,6,15,357.5,43.0,2.65,10.3,96.0,35.04,25.06
2018,4,17,6,30,470.0,53.0,2.6,10.5,139.0,41.9,31.9
2018,4,17,6,45,540.0,60.5,2.6,10.7,190.0,46.29,36.21
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,50.59,40.22
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,53.46,42.78
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,56.23,45.16
2018,4,17,7,45,738.5,84.5,2.3,11.45,402.0,83.98,52.52
2018,4,17,8,0,771.0,89.0,2.2,11.6,455.0,140.62,81.98
2018,4,17,8,15,794.5,92.5,2.1,11.85,505.0,199.03,126.33
2018,4,17,8,30,818.0,96.0,2.0,12.1,555.0,260.03,178.8
2018,4,17,8,45,835.5,98.5,1.9,12.35,601.5,320.81,233.18
2018,4,17,9,0,853.0,101.0,1.8,12.6,648.0,382.87,288.23
2018,4,17,9,15,867.5,103.5,1.65,12.85,690.5,447.58,343.7
2018,4,17,9,30,882.0,106.0,1.5,13.1,733.0,508.94,394.52
2018,4,17,9,45,892.5,107.5,1.35,13.35,769.5,567.35,440.98
2018,4,17,10,0,903.0,109.0,1.2,13.6,806.0,625.02,484.73
2018,4,17,10,15,910.0,111.0,1.05,13.8,835.5,679.93,524.49
2018,4,17,10,30,917.0,113.0,0.9,14.0,865.0,733.26,561.22
2018,4,17,10,45,921.0,115.0,0.75,14.2,887.5,782.58,592.89
2018,4,17,11,0,925.0,117.0,0.6,14.4,910.0,829.59,620.3
2018,4,17,11,15,928.5,118.0,0.6,14.5,925.0,872.75,647.39
2018,4,17,11,30,932.0,119.0,0.6,14.6,940.0,913.15,672.41
2018,4,17,11,45,933.5,119.0,0.6,14.75,946.5,947.89,693.48
2018,4,17,12,0,935.0,119.0,0.6,14.9,953.0,979.39,712.41
2018,4,17,12,15,933.5,120.0,0.7,15.0,951.5,1005.67,730.46
2018,4,17,12,30,932.0,121.0,0.8,15.1,950.0,1028.33,746.39
2018,4,17,12,45,928.0,121.5,0.95,15.2,940.0,1044.32,759.38
2018,4,17,13,0,924.0,122.0,1.1,15.3,930.0,1056.44,770.05
2018,4,17,13,15,917.5,123.0,1.3,15.3,912.0,1062.66,778.33
2018,4,17,13,30,911.0,124.0,1.5,15.3,894.0,1064.97,784.06
2018,4,17,13,45,900.5,125.0,1.7,15.35,868.0,1059.33,784.44
2018,4,17,14,0,890.0,126.0,1.9,15.4,842.0,1049.89,782.26
2018,4,17,14,15,881.0,124.0,2.2,15.35,809.5,1035.02,777.92
2018,4,17,14,30,872.0,122.0,2.5,15.3,777.0,1027.58,778.11
2018,4,17,14,45,861.0,119.5,2.8,15.25,739.0,1002.78,766.12
2018,4,17,15,0,850.0,117.0,3.1,15.2,701.0,974.64,751.49
2018,4,17,15,15,833.5,114.0,3.1,15.2,656.5,937.62,727.76
2018,4,17,15,30,817.0,111.0,3.1,15.2,612.0,897.95,702.05
2018,4,17,15,45,781.0,109.0,3.65,14.95,557.5,839.79,666.58
2018,4,17,16,0,745.0,107.0,4.2,14.7,503.0,785.53,632.16
2018,4,17,16,15,710.5,103.0,4.35,14.5,450.5,725.35,590.47
2018,4,17,16,30,676.0,99.0,4.5,14.3,398.0,665.27,547.64
2018,4,17,16,45,653.5,89.0,4.7,14.1,348.0,607.32,505.25
2018,4,17,17,0,631.0,79.0,4.9,13.9,298.0,549.31,459.93
2018,4,17,17,15,565.5,72.5,4.95,13.55,244.0,468.55,393.68
2018,4,17,17,30,500.0,66.0,5.0,13.2,190.0,392.7,329.16
2018,4,17,17,45,418.0,57.5,5.05,12.9,144.0,311.34,257.9
2018,4,17,18,0,336.0,49.0,5.1,12.6,98.0,236.92,190.79
2018,4,17,18,15,225.0,35.0,5.05,12.4,62.0,156.49,114.17
2018,4,17,18,30,114.0,21.0,5.0,12.2,26.0,76.28,0.0
2018,4,17,18,45,57.0,10.5,4.95,12.0,13.0,26.55,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,7.5,2.3,11.2,7.5,6.82,0.0
2018,4,18,6,0,0.0,13.0,2.3,11.3,13.0,11.42,3.13
2018,4,18,6,15,0.0,20.0,2.25,11.4,20.0,17.59,9.79
2018,4,18,6,30,0.0,27.0,2.2,11.5,27.0,23.77,15.65
2018,4,18,6,45,0.0,40.5,2.15,11.65,40.5,35.71,26.61
2018,4,18,7,0,0.0,54.0,2.1,11.8,54.0,47.68,37.48
2018,4,18,7,15,0.0,76.0,2.05,11.85,76.0,66.43,54.28
2018,4,18,7,30,0.0,98.0,2.0,11.9,98.0,84.4,70.16
2018,4,18,7,45,0.0,102.5,1.9,11.95,102.5,88.82,70.47
2018,4,18,8,0,0.0,107.0,1.8,12.0,107.0,93.25,73.96
2018,4,18,8,15,3.0,135.5,1.85,12.1,137.0,117.57,93.9
2018,4,18,8,30,6.0,164.0,1.9,12.2,167.0,142.46,114.07
2018,4,18,8,45,11.5,193.5,1.9,12.3,200.5,169.55,135.75
2018,4,18,9,0,17.0,223.0,1.9,12.4,234.0,197.66,158.08
2018,4,18,9,15,57.5,265.0,1.95,12.55,305.5,248.48,198.08
2018,4,18,9,30,98.0,307.0,2.0,12.7,377.0,307.98,244.77
2018,4,18,9,45,101.0,322.0,2.05,12.8,397.5,331.11,262.75
2018,4,18,10,0,104.0,337.0,2.1,12.9,418.0,355.87,281.97
2018,4,18,10,15,86.0,353.5,2.25,13.0,422.0,366.41,289.85
2018,4,18,10,30,68.0,370.0,2.4,13.1,426.0,376.53,297.24
2018,4,18,10,45,68.5,380.5,2.5,13.2,438.0,393.13,309.86
2018,4,18,11,0,69.0,391.0,2.6,13.3,450.0,409.75,322.41
2018,4,18,11,15,48.5,365.0,2.75,13.4,407.0,375.28,295.51
2018,4,18,11,30,28.0,339.0,2.9,13.5,364.0,338.18,266.46
2018,4,18,11,45,27.5,341.0,3.05,13.6,365.5,343.24,270.49
2018,4,18,12,0,27.0,343.0,3.2,13.7,367.0,348.12,274.27
2018,4,18,12,15,28.5,347.5,3.3,13.75,373.0,357.2,281.38
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,366.27,288.52
2018,4,18,12,45,43.5,366.0,3.5,13.9,404.5,396.76,312.58
2018,4,18,13,0,57.0,380.0,3.6,14.0,430.0,427.9,336.98
2018,4,18,13,15,199.0,352.5,3.6,14.0,522.0,561.75,443.92
2018,4,18,13,30,341.0,325.0,3.6,14.0,614.0,697.19,548.43
2018,4,18,13,45,487.5,282.5,3.65,14.0,682.5,821.8,642.76
2018,4,18,14,0,634.0,240.0,3.7,14.0,751.0,932.08,725.02
2018,4,18,14,15,693.5,204.0,3.65,13.95,743.0,952.55,739.81
2018,4,18,14,30,753.0,168.0,3.6,13.9,735.0,966.82,750.7
2018,4,18,14,45,822.5,133.0,3.6,13.85,724.0,979.84,761.28
2018,4,18,15,0,892.0,98.0,3.6,13.8,713.0,982.59,764.88
2018,4,18,15,15,886.0,93.0,3.6,13.8,671.5,952.38,745.4
2018,4,18,15,30,880.0,88.0,3.6,13.8,630.0,918.88,723.76
2018,4,18,15,45,861.5,84.5,3.55,13.65,580.5,873.02,693.15
2018,4,18,16,0,843.0,81.0,3.5,13.5,531.0,832.96,666.47
2018,4,18,16,15,817.0,78.0,3.45,13.35,478.5,777.35,627.81
2018,4,18,16,30,791.0,75.0,3.4,13.2,426.0,720.89,587.79
2018,4,18,16,45,731.5,74.0,3.3,13.05,367.0,641.88,529.17
2018,4,18,17,0,672.0,73.0,3.2,12.9,308.0,569.41,473.19
2018,4,18,17,15,565.0,70.0,3.1,12.65,245.0,464.8,388.32
2018,4,18,17,30,458.0,67.0,3.0,12.4,182.0,369.02,308.01
2018,4,18,17,45,386.0,57.0,2.9,12.1,138.0,293.65,242.56
2018,4,18,18,0,314.0,47.0,2.8,11.8,94.0,223.3,179.63
2018,4,18,18,15,207.5,34.0,2.75,11.6,60.0,147.12,108.31
2018,4,18,18,30,101.0,21.0,2.7,11.4,26.0,71.98,0.0
2018,4,18,18,45,50.5,10.5,2.65,11.2,13.0,24.58,0.0
2018,4,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.28,0.0
2018,4,19,5,45,177.0,20.5,3.25,11.0,34.0,18.65,0.0
2018,4,19,6,0,301.0,33.0,3.4,11.4,60.0,27.62,16.21
2018,4,19,6,15,405.5,41.5,3.55,11.65,104.0,33.34,23.59
2018,4,19,6,30,510.0,50.0,3.7,11.9,148.0,39.0,29.21
2018,4,19,6,45,571.0,57.5,3.9,12.15,198.5,43.55,33.57
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,47.95,37.61
2018,4,19,7,15,675.5,70.0,4.15,12.6,302.0,50.18,39.56
2018,4,19,7,30,719.0,75.0,4.2,12.8,355.0,57.47,45.96
2018,4,19,7,45,747.0,80.0,4.3,12.95,406.5,83.57,49.97
2018,4,19,8,0,775.0,85.0,4.4,13.1,458.0,140.69,81.03
2018,4,19,8,15,756.0,99.0,4.4,13.3,495.0,200.84,129.38
2018,4,19,8,30,737.0,113.0,4.4,13.5,532.0,253.71,177.17
2018,4,19,8,45,755.0,119.5,4.4,13.7,579.5,317.72,234.19
2018,4,19,9,0,773.0,126.0,4.4,13.9,627.0,378.52,288.48
2018,4,19,9,15,830.0,113.5,4.4,14.1,682.5,440.31,342.27
2018,4,19,9,30,887.0,101.0,4.4,14.3,738.0,509.35,400.82
2018,4,19,9,45,861.5,119.5,4.35,14.5,763.0,562.66,445.66
2018,4,19,10,0,836.0,138.0,4.3,14.7,788.0,613.94,487.1
2018,4,19,10,15,867.0,129.5,4.3,14.9,825.5,670.69,532.13
2018,4,19,10,30,898.0,121.0,4.3,15.1,863.0,729.04,577.2
2018,4,19,10,45,904.5,122.0,4.3,15.25,886.0,778.29,613.96
2018,4,19,11,0,911.0,123.0,4.3,15.4,909.0,825.48,646.99
2018,4,19,11,15,930.0,115.0,4.45,15.5,929.0,872.17,680.53
2018,4,19,11,30,949.0,107.0,4.6,15.6,949.0,916.97,712.6
2018,4,19,11,45,953.5,106.0,4.75,15.7,957.0,953.61,738.83
2018,4,19,12,0,958.0,105.0,4.9,15.8,965.0,987.1,762.9
2018,4,19,12,15,955.0,107.0,5.1,15.85,963.0,1013.23,782.45
2018,4,19,12,30,952.0,109.0,5.3,15.9,961.0,1035.62,799.52
2018,4,19,12,45,945.0,111.5,5.5,15.95,950.0,1050.77,811.68
2018,4,19,13,0,938.0,114.0,5.7,16.0,939.0,1061.95,821.22
2018,4,19,13,15,933.0,113.0,5.85,15.95,920.0,1067.49,826.9
2018,4,19,13,30,928.0,112.0,6.0,15.9,901.0,1069.03,829.93
2018,4,19,13,45,921.0,111.5,6.1,15.85,875.5,1065.1,828.9
2018,4,19,14,0,914.0,111.0,6.2,15.8,850.0,1057.28,825.26
2018,4,19,14,15,905.5,109.5,6.2,15.75,818.0,1043.02,816.5
2018,4,19,14,30,897.0,108.0,6.2,15.7,786.0,1025.05,805.22
2018,4,19,14,45,883.5,106.5,6.2,15.6,746.5,998.63,788.09
2018,4,19,15,0,870.0,105.0,6.2,15.5,707.0,968.99,768.65
2018,4,19,15,15,853.5,103.0,6.2,15.5,662.5,942.5,751.2
2018,4,19,15,30,837.0,101.0,6.2,15.5,618.0,903.49,724.42
2018,4,19,15,45,815.5,98.0,6.1,15.3,569.5,856.46,691.53
2018,4,19,16,0,794.0,95.0,6.0,15.1,521.0,807.66,656.97
2018,4,19,16,15,763.0,92.5,5.9,14.85,469.0,750.25,615.41
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,696.46,575.96
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,628.25,524.09
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,561.62,470.86
2018,4,19,17,15,589.0,75.0,5.5,13.85,256.5,485.44,407.97
2018,4,19,17,30,531.0,69.0,5.4,13.5,204.0,413.28,346.3
2018,4,19,17,45,441.5,60.5,5.25,13.2,155.0,326.24,270.26
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,247.3,199.49
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,164.11,122.15
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,83.39,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,28.89,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.35,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.6,8.0,7.28,0.0
2018,4,20,5,45,141.0,22.5,2.6,11.9,34.0,17.91,0.0
2018,4,20,6,0,243.0,37.0,2.6,12.2,60.0,29.03,17.81
2018,4,20,6,15,258.0,46.5,2.6,12.45,84.5,35.71,25.67
2018,4,20,6,30,273.0,56.0,2.6,12.7,109.0,42.11,31.92
2018,4,20,6,45,143.5,80.0,2.6,12.9,108.5,61.22,49.27
2018,4,20,7,0,14.0,104.0,2.6,13.1,108.0,86.51,71.86
2018,4,20,7,15,32.0,128.5,2.55,13.35,140.5,101.51,84.99
2018,4,20,7,30,50.0,153.0,2.5,13.6,173.0,118.9,99.97
2018,4,20,7,45,66.0,178.0,2.45,13.85,208.0,140.19,111.35
2018,4,20,8,0,82.0,203.0,2.4,14.1,243.0,167.55,131.42
2018,4,20,8,15,114.0,228.0,2.45,14.35,290.0,195.4,151.94
2018,4,20,8,30,146.0,253.0,2.5,14.6,337.0,233.0,181.08
2018,4,20,8,45,164.5,275.5,2.55,14.85,377.0,269.31,210.05
2018,4,20,9,0,183.0,298.0,2.6,15.1,417.0,308.18,241.07
2018,4,20,9,15,215.5,314.0,2.65,15.3,463.0,350.3,274.38
2018,4,20,9,30,248.0,330.0,2.7,15.5,509.0,394.99,309.53
2018,4,20,9,45,273.5,342.0,2.75,15.7,548.5,438.3,343.35
2018,4,20,10,0,299.0,354.0,2.8,15.9,588.0,484.09,378.63
2018,4,20,10,15,258.0,376.5,2.85,16.1,583.5,499.02,389.48
2018,4,20,10,30,217.0,399.0,2.9,16.3,579.0,506.73,394.57
2018,4,20,10,45,195.0,413.0,3.0,16.45,578.0,518.73,403.14
2018,4,20,11,0,173.0,427.0,3.1,16.6,577.0,528.49,409.8
2018,4,20,11,15,230.0,425.0,3.1,16.75,627.5,585.64,453.09
2018,4,20,11,30,287.0,423.0,3.1,16.9,678.0,654.34,503.83
2018,4,20,11,45,266.0,428.5,3.15,17.0,666.5,657.27,505.06
2018,4,20,12,0,245.0,434.0,3.2,17.1,655.0,657.88,505.0
2018,4,20,12,15,183.0,438.5,3.3,17.15,603.5,604.8,465.3
2018,4,20,12,30,121.0,443.0,3.4,17.2,552.0,558.67,430.2
2018,4,20,12,45,122.0,438.0,3.55,17.2,546.5,561.57,433.22
2018,4,20,13,0,123.0,433.0,3.7,17.2,541.0,563.67,435.44
2018,4,20,13,15,140.5,425.5,3.85,17.15,547.0,578.96,448.15
2018,4,20,13,30,158.0,418.0,4.0,17.1,553.0,593.63,460.41
2018,4,20,13,45,283.5,356.5,4.2,17.0,590.0,676.08,526.79
2018,4,20,14,0,409.0,295.0,4.4,16.9,627.0,756.59,590.98
2018,4,20,14,15,652.5,198.0,4.55,16.75,703.5,903.9,704.56
2018,4,20,14,30,896.0,101.0,4.7,16.6,780.0,1015.73,785.29
2018,4,20,14,45,885.0,98.5,4.85,16.45,741.5,990.51,770.01
2018,4,20,15,0,874.0,96.0,5.0,16.3,703.0,961.97,753.19
2018,4,20,15,15,859.5,94.0,5.0,16.3,659.5,927.64,730.51
2018,4,20,15,30,845.0,92.0,5.0,16.3,616.0,890.61,705.76
2018,4,20,15,45,825.5,89.5,5.25,15.85,568.5,854.53,684.18
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,807.75,653.9
2018,4,20,16,15,769.5,86.5,5.5,15.15,468.0,747.95,611.24
2018,4,20,16,30,733.0,86.0,5.5,14.9,415.0,688.11,567.66
2018,4,20,16,45,698.5,80.5,5.5,14.7,362.5,628.05,522.73
2018,4,20,17,0,664.0,75.0,5.5,14.5,310.0,565.38,473.4
2018,4,20,17,15,624.0,67.5,5.4,14.15,260.0,498.13,418.05
2018,4,20,17,30,584.0,60.0,5.3,13.8,210.0,433.27,362.59
2018,4,20,17,45,505.0,53.0,5.2,13.5,161.0,351.24,290.77
2018,4,20,18,0,426.0,46.0,5.1,13.2,112.0,276.54,223.21
2018,4,20,18,15,299.5,34.5,4.95,13.0,72.5,185.71,139.42
2018,4,20,18,30,173.0,23.0,4.8,12.8,33.0,100.84,2.51
2018,4,20,18,45,86.5,11.5,4.6,12.6,16.5,36.12,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,8.19,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.88,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,28.22,17.56
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,37.43,27.26
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,44.63,34.21
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,48.05,37.56
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,51.46,40.69
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,53.89,42.81
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,56.24,44.77
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,89.41,53.53
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,145.04,84.15
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,202.74,128.54
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,263.06,180.28
2018,4,21,8,45,834.0,96.0,1.7,14.45,609.5,323.43,233.78
2018,4,21,9,0,853.0,98.0,1.6,14.7,656.0,389.08,290.83
2018,4,21,9,15,867.5,99.0,1.5,15.05,697.5,448.58,341.55
2018,4,21,9,30,882.0,100.0,1.4,15.4,739.0,508.29,390.53
2018,4,21,9,45,893.5,100.0,1.3,15.75,774.5,565.5,435.65
2018,4,21,10,0,905.0,100.0,1.2,16.1,810.0,622.03,478.31
2018,4,21,10,15,912.0,101.0,1.15,16.5,838.5,675.67,517.43
2018,4,21,10,30,919.0,102.0,1.1,16.9,867.0,727.69,553.92
2018,4,21,10,45,924.0,103.0,1.0,17.3,889.0,776.39,585.15
2018,4,21,11,0,929.0,104.0,0.9,17.7,911.0,822.85,612.92
2018,4,21,11,15,932.0,104.5,1.0,18.0,925.0,864.75,640.42
2018,4,21,11,30,935.0,105.0,1.1,18.3,939.0,903.84,665.97
2018,4,21,11,45,936.0,105.5,1.2,18.6,945.5,938.17,688.34
2018,4,21,12,0,937.0,106.0,1.3,18.9,952.0,969.24,708.61
2018,4,21,12,15,937.0,106.0,1.55,18.95,950.5,995.48,728.81
2018,4,21,12,30,937.0,106.0,1.8,19.0,949.0,1018.14,746.66
2018,4,21,12,45,935.0,105.5,2.05,19.05,939.5,1034.64,760.49
2018,4,21,13,0,933.0,105.0,2.3,19.1,930.0,1047.3,771.85
2018,4,21,13,15,928.5,105.0,2.5,19.0,912.5,1054.09,779.26
2018,4,21,13,30,924.0,105.0,2.7,18.9,895.0,1056.94,784.21
2018,4,21,13,45,918.0,104.5,2.95,18.85,870.5,1053.82,785.62
2018,4,21,14,0,912.0,104.0,3.2,18.8,846.0,1046.82,784.44
2018,4,21,14,15,903.5,103.0,3.35,18.65,814.5,1032.95,778.08
2018,4,21,14,30,895.0,102.0,3.5,18.5,783.0,1015.41,769.29
2018,4,21,14,45,881.5,101.5,3.65,18.35,744.5,990.02,755.11
2018,4,21,15,0,868.0,101.0,3.8,18.2,706.0,961.47,738.64
2018,4,21,15,15,853.5,98.5,3.8,18.2,662.5,926.72,716.35
2018,4,21,15,30,839.0,96.0,3.8,18.2,619.0,898.21,698.37
2018,4,21,15,45,814.5,95.5,4.0,17.85,570.5,851.48,669.09
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,803.15,638.0
2018,4,21,16,15,762.0,91.5,4.25,17.2,471.0,747.2,599.74
2018,4,21,16,30,734.0,88.0,4.3,16.9,420.0,694.35,563.02
2018,4,21,16,45,699.5,83.5,4.35,16.6,368.0,631.96,517.92
2018,4,21,17,0,665.0,79.0,4.4,16.3,316.0,570.44,470.89
2018,4,21,17,15,614.0,72.5,4.4,15.9,264.0,497.37,412.27
2018,4,21,17,30,563.0,66.0,4.4,15.5,212.0,427.7,354.14
2018,4,21,17,45,486.5,57.5,4.4,15.05,163.0,346.17,284.17
2018,4,21,18,0,410.0,49.0,4.4,14.6,114.0,271.74,218.0
2018,4,21,18,15,286.5,36.5,4.3,14.35,74.0,181.92,136.58
2018,4,21,18,30,163.0,24.0,4.2,14.1,34.0,98.96,15.4
2018,4,21,18,45,81.5,12.0,4.1,13.8,17.0,35.05,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.9,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,2.9,11.6,10.0,9.1,0.0
2018,4,22,5,45,122.0,27.0,2.95,11.9,38.0,21.45,0.0
2018,4,22,6,0,214.0,44.0,3.0,12.2,66.0,34.42,23.01
2018,4,22,6,15,243.0,56.0,3.05,12.4,94.5,42.88,32.08
2018,4,22,6,30,272.0,68.0,3.1,12.6,123.0,50.99,39.88
2018,4,22,6,45,175.5,93.0,3.15,12.85,132.5,70.32,57.41
2018,4,22,7,0,79.0,118.0,3.2,13.1,142.0,93.33,77.92
2018,4,22,7,15,186.0,132.0,3.05,13.35,202.5,100.78,84.34
2018,4,22,7,30,293.0,146.0,2.9,13.6,263.0,105.31,88.03
2018,4,22,7,45,390.0,149.0,2.75,13.8,327.5,117.78,84.77
2018,4,22,8,0,487.0,152.0,2.6,14.0,392.0,159.8,107.92
2018,4,22,8,15,398.0,190.5,2.45,14.25,400.0,208.34,150.14
2018,4,22,8,30,309.0,229.0,2.3,14.5,408.0,249.96,188.57
2018,4,22,8,45,353.5,238.5,2.15,14.75,459.0,294.44,224.45
2018,4,22,9,0,398.0,248.0,2.0,15.0,510.0,341.81,262.86
2018,4,22,9,15,547.5,215.5,2.0,15.25,600.0,407.18,314.28
2018,4,22,9,30,697.0,183.0,2.0,15.5,690.0,488.11,378.03
2018,4,22,9,45,584.0,239.5,2.0,15.75,678.5,518.73,402.91
2018,4,22,10,0,471.0,296.0,2.0,16.0,667.0,537.21,416.99
2018,4,22,10,15,466.5,311.0,2.0,16.25,689.5,577.58,447.2
2018,4,22,10,30,462.0,326.0,2.0,16.5,712.0,616.71,475.57
2018,4,22,10,45,476.5,330.0,2.0,16.8,737.0,658.8,505.76
2018,4,22,11,0,491.0,334.0,2.0,17.1,762.0,700.86,535.34
2018,4,22,11,15,487.5,343.0,2.1,17.4,773.5,732.51,557.44
2018,4,22,11,30,484.0,352.0,2.2,17.7,785.0,762.42,578.14
2018,4,22,11,45,525.5,340.5,2.25,17.95,813.5,811.2,612.62
2018,4,22,12,0,567.0,329.0,2.3,18.2,842.0,860.09,646.62
2018,4,22,12,15,658.5,278.0,2.4,18.35,873.0,918.83,689.37
2018,4,22,12,30,750.0,227.0,2.5,18.5,904.0,977.02,730.01
2018,4,22,12,45,824.0,183.5,2.6,18.65,920.0,1015.77,755.93
2018,4,22,13,0,898.0,140.0,2.7,18.8,936.0,1048.06,777.76
2018,4,22,13,15,902.5,135.5,2.8,18.85,922.5,1059.4,786.28
2018,4,22,13,30,907.0,131.0,2.9,18.9,909.0,1066.9,792.64
2018,4,22,13,45,914.0,124.0,3.05,18.9,888.5,1070.37,797.15
2018,4,22,14,0,921.0,117.0,3.2,18.9,868.0,1069.74,799.1
2018,4,22,14,15,911.5,116.0,3.3,18.9,835.5,1054.93,791.31
2018,4,22,14,30,902.0,115.0,3.4,18.9,803.0,1036.43,781.21
2018,4,22,14,45,888.5,114.0,3.5,18.9,764.0,1010.48,766.1
2018,4,22,15,0,875.0,113.0,3.6,18.9,725.0,991.44,755.69
2018,4,22,15,15,859.5,110.5,3.6,18.9,680.5,955.29,732.71
2018,4,22,15,30,844.0,108.0,3.6,18.9,636.0,916.39,707.79
2018,4,22,15,45,821.5,105.5,3.65,18.75,586.5,868.82,677.15
2018,4,22,16,0,799.0,103.0,3.7,18.6,537.0,819.49,644.75
2018,4,22,16,15,770.0,99.5,3.75,18.3,485.0,762.3,606.27
2018,4,22,16,30,741.0,96.0,3.8,18.0,433.0,709.01,569.78
2018,4,22,16,45,695.5,89.5,3.85,17.65,375.0,635.81,517.12
2018,4,22,17,0,650.0,83.0,3.9,17.3,317.0,564.51,462.83
2018,4,22,17,15,589.0,74.5,3.95,16.8,260.5,483.46,398.71
2018,4,22,17,30,528.0,66.0,4.0,16.3,204.0,406.97,335.77
2018,4,22,17,45,448.5,61.0,4.0,15.75,160.0,329.58,269.64
2018,4,22,18,0,369.0,56.0,4.0,15.2,116.0,258.85,207.14
2018,4,22,18,15,251.0,41.5,3.95,14.85,75.5,172.99,130.25
2018,4,22,18,30,133.0,27.0,3.9,14.5,35.0,92.66,24.0
2018,4,22,18,45,66.5,13.5,3.85,14.15,17.5,31.95,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
