Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,7.02,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,13.18,5.7
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,19.35,11.48
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,29.07,20.36
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,38.81,29.21
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,57.39,45.84
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,74.78,61.21
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,83.73,68.91
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,92.62,76.46
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,103.79,82.04
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,115.05,91.04
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,120.28,95.0
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,125.45,98.9
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,133.4,105.02
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,141.49,111.24
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,161.81,127.35
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,182.59,143.71
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,220.19,173.36
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,258.78,203.47
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,305.66,239.9
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,355.56,278.24
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,346.55,270.87
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,336.49,262.9
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,336.69,262.95
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,336.45,262.64
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,390.65,304.81
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,446.89,347.91
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,521.25,404.42
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,587.64,454.21
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,595.82,460.29
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,603.21,466.16
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,669.89,518.91
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,721.86,560.37
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,803.88,623.75
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,872.77,676.96
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,826.97,644.4
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,779.21,610.9
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,763.16,600.7
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,751.85,593.54
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,706.69,560.61
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,661.41,527.41
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,638.51,512.64
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,613.08,495.59
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,517.35,421.89
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,442.8,363.05
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,407.72,336.53
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,371.31,308.09
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,343.98,286.5
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,325.03,270.54
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,294.96,244.16
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,262.29,214.06
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,200.57,159.0
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,146.5,109.4
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,86.32,39.85
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,25.1,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.78,2.17
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,13.18,6.23
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,17.59,10.27
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,33.49,24.64
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,49.45,38.9
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,56.11,44.7
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,62.79,50.43
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,66.81,51.26
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,70.83,54.43
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,86.64,67.43
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,102.06,79.97
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,118.98,93.61
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,136.06,107.27
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,161.18,127.34
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,186.82,147.67
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,204.66,161.65
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,222.93,175.93
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,235.44,185.63
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,248.13,195.48
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,250.57,197.19
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,252.92,198.89
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,263.18,206.86
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,273.56,214.89
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,374.75,294.81
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,484.35,378.99
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,605.34,471.82
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,741.79,573.14
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,769.94,594.23
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,796.95,615.2
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,776.68,600.31
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,754.31,584.14
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,757.66,588.6
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,758.81,591.39
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,704.69,551.92
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,649.9,511.71
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,556.12,440.81
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,480.62,382.21
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,479.38,383.42
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,476.11,382.78
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,463.93,375.38
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,449.76,366.33
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,427.46,350.44
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,416.48,343.12
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,394.26,326.89
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,368.95,307.62
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,329.92,275.78
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,290.64,242.84
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,237.5,197.12
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,187.9,153.53
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,138.87,109.94
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,95.23,70.71
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,59.05,28.58
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,18.73,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.73,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.38,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,7.9,1.2
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,11.41,4.5
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,19.79,12.12
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,28.18,19.75
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,50.34,39.63
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,71.68,58.55
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,97.32,80.95
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,122.2,102.35
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,145.06,115.27
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,176.61,139.54
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,194.07,153.33
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,211.32,167.08
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,228.57,180.88
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,245.39,194.15
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,292.9,231.12
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,344.66,271.18
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,381.78,299.79
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,423.93,332.11
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,487.67,381.61
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,559.33,436.62
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,653.54,510.6
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,758.54,591.36
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,817.68,635.75
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,875.77,676.72
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,907.39,698.71
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,936.16,718.9
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,959.58,735.43
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,979.76,749.82
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,996.1,761.81
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,1008.94,771.54
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,1015.74,777.4
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,1018.88,780.89
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,1015.81,780.02
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,1009.07,776.78
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,996.71,770.05
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,980.83,760.98
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,959.55,747.57
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,935.02,731.91
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,902.95,710.72
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,876.74,693.71
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,837.42,667.38
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,795.89,639.19
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,747.39,604.86
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,697.62,569.09
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,642.19,528.31
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,586.66,485.61
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,525.57,436.39
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,464.21,385.44
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,395.0,326.38
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,330.25,269.16
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,254.88,202.13
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,188.47,141.44
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,115.36,62.3
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,43.4,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,17.28,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,24.41,12.52
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,32.72,22.67
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,39.31,29.14
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,43.04,32.81
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,46.71,36.24
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,49.01,38.3
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,51.26,40.22
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,57.4,45.53
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,60.66,48.23
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,113.88,62.53
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,170.09,100.44
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,227.77,148.13
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,293.09,205.41
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,351.26,257.82
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,410.07,310.15
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,446.56,345.07
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,471.91,368.88
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,522.21,409.86
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,571.28,448.6
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,648.92,509.6
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,731.85,573.58
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,777.48,607.15
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,821.05,637.72
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,859.87,664.46
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,896.07,689.19
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,928.59,710.95
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,958.14,730.55
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,981.34,746.23
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,1001.08,759.64
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,1014.37,768.77
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,1024.0,775.56
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,1030.49,780.75
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,1033.29,783.61
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,1030.35,783.09
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,1023.67,780.18
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,1010.86,772.99
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,994.51,763.48
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,972.74,749.97
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,947.7,734.23
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,924.17,719.44
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,888.59,696.02
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,846.83,668.78
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,802.96,639.62
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,753.02,605.15
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,701.97,569.24
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,644.15,527.29
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,589.22,485.26
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,523.89,433.39
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,460.8,381.56
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,390.25,321.84
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,324.51,264.22
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,248.16,196.84
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,181.01,136.21
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,111.14,63.1
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,40.29,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.46,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,17.74,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,25.89,14.03
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,31.22,21.43
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,36.43,26.63
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,34.16,24.92
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,35.43,26.17
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,52.5,41.43
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,66.11,53.43
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,89.58,73.98
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,113.79,94.89
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,150.68,118.48
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,190.36,149.18
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,203.88,160.77
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,214.39,170.0
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,234.22,185.71
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,254.41,201.62
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,287.79,227.82
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,323.34,255.63
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,359.91,284.03
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,398.29,313.61
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,376.06,296.0
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,350.15,275.47
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,334.16,262.84
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,313.15,246.19
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,298.95,235.07
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,284.19,223.49
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,287.5,226.07
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,290.73,228.58
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,276.8,217.79
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,262.54,206.75
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,267.15,210.59
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,271.74,214.41
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,300.58,237.5
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,344.23,272.09
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,505.51,404.81
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,652.44,523.01
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,797.62,637.03
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,922.34,729.67
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,918.74,728.5
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,921.34,732.72
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,897.77,716.95
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,862.33,692.47
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,805.44,652.65
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,751.95,614.77
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,708.3,583.26
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,663.4,550.28
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,536.12,448.07
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,415.75,348.43
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,338.93,284.9
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,279.66,234.46
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,230.3,191.67
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,183.77,150.52
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,136.38,108.31
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,93.65,70.06
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,51.4,28.51
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,14.74,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,3.18,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,5.26,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,8.34,1.6
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,11.41,4.5
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,16.7,9.34
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,22.0,14.17
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,35.7,26.48
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,49.45,38.71
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,60.11,48.07
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,70.8,57.33
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,74.37,57.49
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,77.96,60.28
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,83.69,64.84
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,89.34,69.31
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,97.6,75.91
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,105.89,82.52
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,123.7,96.87
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,141.72,111.29
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,184.74,145.81
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,228.58,180.56
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,253.25,199.78
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,278.46,219.35
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,276.24,217.28
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,273.73,215.09
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,259.88,204.14
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,245.59,192.86
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,238.55,187.33
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,231.33,181.66
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,252.86,198.82
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,274.67,216.14
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,288.25,226.96
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,301.93,237.89
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,328.25,258.84
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,343.02,270.78
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,372.99,295.03
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,403.13,319.34
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,377.49,299.85
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,351.54,280.1
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,263.3,210.29
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,167.34,132.73
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,325.02,267.37
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,454.46,375.71
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,557.76,460.59
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,642.1,529.04
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,602.52,499.55
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,562.24,468.85
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,549.95,460.22
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,533.83,447.82
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,407.23,342.7
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,290.82,244.04
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,216.5,180.04
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,142.94,116.28
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,103.72,81.63
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,62.29,45.38
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,36.6,19.87
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,11.15,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.73,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,12.35,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,21.8,11.51
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,34.98,24.87
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,46.49,35.72
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,53.03,41.96
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,59.36,47.81
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,64.85,52.73
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,69.38,56.67
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,73.91,60.53
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,78.38,64.28
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,84.51,66.29
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,90.63,71.2
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,93.83,73.62
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,97.01,76.01
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,100.59,78.75
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,104.18,81.49
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,118.12,92.75
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,132.25,104.12
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,147.72,116.53
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,163.46,129.11
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,167.37,132.1
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,171.37,135.18
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,174.27,137.38
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,177.17,139.59
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,224.37,177.48
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,272.42,215.65
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,290.56,229.87
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,308.93,244.28
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,307.62,243.26
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,306.13,242.16
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,310.14,245.47
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,314.11,248.77
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,300.83,238.44
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,287.33,227.95
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,290.96,231.13
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,294.61,234.33
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,285.11,227.15
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,275.53,219.92
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,251.71,201.21
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,227.87,182.37
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,209.88,168.12
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,191.92,153.82
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,192.78,155.15
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,193.69,156.54
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,212.15,172.91
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,218.69,179.44
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,208.85,172.72
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,206.72,172.12
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,104.46,84.96
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,21.12,12.59
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,14.94,7.27
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,8.78,1.91
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,15.86,7.83
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,21.85,12.34
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,16.44,6.13
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,12.06,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.91,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.82,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,5.26,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,8.78,1.34
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,15.82,8.18
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,22.88,14.74
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,36.6,27.22
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,50.35,39.67
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,56.11,44.83
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,61.89,49.9
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,61.45,49.36
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,61.01,48.81
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,76.6,59.54
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,91.47,71.85
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,101.38,79.88
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,111.34,87.92
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,136.88,108.71
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,163.01,129.89
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,231.03,184.77
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,305.55,244.3
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,351.23,280.5
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,399.75,318.79
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,468.26,373.54
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,546.46,435.46
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,614.76,489.33
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,691.52,549.09
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,729.57,578.18
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,767.5,607.11
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,808.68,638.07
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,849.14,668.27
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,867.05,681.87
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,882.64,693.88
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,872.83,686.32
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,859.73,676.46
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,794.21,627.22
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,737.73,583.94
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,697.34,553.65
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,639.81,510.14
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,574.24,459.86
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,508.2,408.5
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,457.13,369.27
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,405.63,329.18
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,383.66,312.16
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,346.46,282.83
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,274.22,223.88
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,193.27,156.81
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,235.74,194.12
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,276.7,229.79
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,318.93,267.42
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,365.0,307.33
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,340.84,287.61
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,324.55,273.55
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,274.7,230.08
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,227.06,187.56
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,166.06,133.25
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,119.92,91.36
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,75.54,48.04
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,24.55,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,11.33,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,6.37,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,18.83,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,31.64,19.82
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,41.54,30.67
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,51.51,40.19
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,60.41,48.51
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,68.86,56.21
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,87.97,73.18
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,102.68,85.99
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,117.49,98.65
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,133.4,112.08
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,168.3,125.87
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,206.24,152.93
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,244.42,183.79
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,282.49,215.42
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,323.59,248.4
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,369.17,285.18
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,388.11,302.4
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,401.8,314.1
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,436.36,340.96
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,472.12,368.35
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,527.71,411.43
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,590.08,459.21
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,561.69,436.42
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,521.87,404.79
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,491.06,381.33
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,449.98,349.72
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,480.23,373.22
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,511.34,397.01
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,530.31,411.89
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,560.68,435.32
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,529.33,412.22
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,508.16,396.68
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,496.37,388.74
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,483.88,380.2
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,431.0,339.98
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,377.42,298.7
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,338.0,268.43
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,284.14,226.3
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,261.78,209.04
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,239.39,191.56
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,229.62,184.12
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,219.82,176.63
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,221.85,179.3
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,223.74,181.86
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,243.64,199.48
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,250.19,206.1
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,272.49,226.4
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,278.02,232.54
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,289.75,243.42
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,284.0,238.94
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,240.26,200.9
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,198.01,163.31
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,149.29,119.71
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,105.33,80.19
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,65.99,42.42
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,23.07,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,9.41,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.02,0.49
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.66,2.97
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,12.74,5.82
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,15.83,8.64
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,26.42,18.18
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,37.04,27.66
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,45.47,35.09
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,53.91,42.45
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,61.92,47.05
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,69.95,53.63
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,75.76,58.31
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,81.59,62.97
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,89.45,69.31
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,97.29,75.6
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,114.24,89.33
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,131.38,103.12
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,145.54,114.44
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,159.96,125.94
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,170.39,134.18
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,180.98,142.53
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,186.88,147.14
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,192.87,151.84
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,196.77,154.86
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,200.67,157.91
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,216.32,170.32
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,232.12,182.81
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,244.4,192.56
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,256.77,202.39
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,265.95,209.7
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,275.16,217.06
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,279.7,220.78
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,284.22,224.54
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,355.34,282.33
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,429.69,341.69
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,489.28,390.72
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,562.32,449.4
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,505.27,404.62
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,465.03,372.61
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,445.3,357.58
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,410.58,330.8
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,402.01,325.36
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,377.11,306.96
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,386.23,316.73
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,391.3,322.98
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,381.24,316.01
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,355.71,296.31
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,330.59,276.51
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,302.13,253.02
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,264.02,219.99
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,235.3,193.63
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,181.69,145.79
