Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,994.04,758.77
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,972.51,747.12
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,947.76,733.04
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,917.21,713.02
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,883.95,691.0
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,845.04,667.18
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,804.05,641.21
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,763.72,613.89
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,715.07,579.78
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,659.41,539.69
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,603.65,497.68
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,542.71,449.18
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,485.35,402.05
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,418.54,345.7
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,355.55,290.81
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,284.81,228.21
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,221.24,170.81
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,151.2,108.18
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,89.7,33.29
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,36.39,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,12.73,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,21.02,3.52
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,29.48,19.28
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,34.41,24.63
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,39.28,29.37
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,42.28,32.25
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,45.23,34.93
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,51.76,40.68
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,53.94,42.47
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,54.81,43.03
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,60.66,47.95
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,113.5,60.8
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,169.03,98.13
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,232.08,149.36
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,289.23,198.92
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,346.12,249.09
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,403.58,299.05
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,460.22,347.12
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,516.16,393.04
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,569.76,435.72
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,621.73,475.77
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,670.95,512.63
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,718.51,547.23
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,763.2,578.71
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,805.68,606.85
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,844.07,632.06
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,879.86,655.36
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,912.1,675.87
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,941.39,694.33
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,965.75,710.61
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,986.88,724.85
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,1005.12,737.43
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,1019.85,747.85
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,1027.07,754.53
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,1030.57,758.95
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,1027.86,758.84
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,1021.46,756.45
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,1009.46,751.26
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,993.97,743.76
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,972.09,731.45
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,947.02,716.94
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,915.99,697.25
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,882.22,675.6
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,843.15,651.91
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,809.21,631.46
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,761.64,599.82
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,712.87,566.78
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,657.35,527.87
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,601.82,487.01
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,542.12,440.7
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,482.11,392.75
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,415.53,338.05
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,352.81,284.69
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,281.64,223.08
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,217.76,166.56
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,148.65,105.85
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,88.53,35.93
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,35.68,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,12.73,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,20.15,3.61
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,30.34,19.99
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,36.1,26.06
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,41.72,31.48
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,44.99,34.61
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,48.19,37.52
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,49.69,38.79
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,56.17,44.4
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,55.74,43.82
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,64.52,51.31
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,121.06,69.31
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,174.32,105.07
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,226.53,146.62
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,289.34,200.04
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,345.89,250.24
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,403.05,300.36
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,459.26,348.82
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,515.15,395.67
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,568.47,439.26
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,620.68,480.77
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,663.69,513.93
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,703.9,543.95
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,747.86,577.09
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,790.03,608.38
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,832.87,638.4
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,881.31,672.01
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,893.18,679.94
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,909.67,691.44
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,897.3,683.36
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,871.49,663.26
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,897.25,683.41
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,922.24,702.63
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,969.66,738.42
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,1004.97,763.91
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,1007.86,767.37
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,1006.81,768.68
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,992.18,760.79
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,985.35,758.44
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,968.17,748.59
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,947.23,736.18
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,916.45,715.94
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,882.97,693.74
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,843.71,668.6
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,809.5,646.8
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,762.82,614.37
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,714.86,580.52
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,659.7,540.62
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,604.47,498.74
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,545.08,451.53
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,485.25,402.55
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,418.52,346.36
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,355.62,291.62
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,285.42,229.54
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,222.22,172.49
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,152.58,110.34
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,91.94,40.8
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,37.66,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,13.64,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,21.44,4.62
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,29.42,19.21
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,34.81,24.9
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,40.09,30.0
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,43.05,32.85
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,45.96,35.51
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,47.94,37.23
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,54.68,43.1
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,58.1,45.98
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,69.99,56.27
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,135.67,86.97
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,192.01,131.67
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,240.73,173.7
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,285.13,213.66
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,330.0,252.16
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,376.72,292.04
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,421.98,330.43
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,470.13,370.76
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,520.05,411.96
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,573.56,455.4
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,641.73,511.22
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,716.5,571.77
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,761.14,606.54
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,803.7,637.71
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,847.23,669.59
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,889.17,700.14
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,921.44,723.42
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,950.69,744.53
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,974.98,762.3
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,995.95,777.78
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,1012.04,789.75
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,1024.55,799.27
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,1025.6,800.44
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,1022.88,799.09
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,1015.64,794.64
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,1004.94,787.83
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,996.09,782.9
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,983.54,775.37
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,968.41,765.82
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,949.34,753.46
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,919.87,733.33
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,887.55,711.07
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,849.37,685.02
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,816.32,662.63
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,768.16,627.9
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,718.78,591.83
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,663.06,550.32
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,607.36,506.85
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,549.13,459.56
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,490.16,410.37
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,419.26,349.86
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,352.71,291.41
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,282.33,228.54
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,219.09,171.08
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,149.74,109.03
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,91.69,43.55
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,36.75,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,12.73,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,22.47,5.54
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,33.44,22.71
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,42.04,31.35
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,50.33,39.23
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,62.8,50.64
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,78.38,64.63
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,79.27,65.34
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,83.75,69.13
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,94.21,78.11
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,106.9,88.94
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,156.19,111.85
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,206.33,151.7
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,246.3,182.93
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,284.71,214.69
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,323.87,250.48
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,350.45,274.81
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,375.76,296.56
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,401.26,317.48
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,439.73,348.01
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,477.65,377.85
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,534.53,422.81
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,597.15,471.85
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,654.58,517.2
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,716.83,565.79
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,770.67,607.7
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,828.67,652.26
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,842.45,660.5
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,853.5,666.73
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,879.89,687.63
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,907.74,709.42
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,880.0,687.3
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,847.26,661.61
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,924.26,723.68
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,989.85,773.49
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,1018.32,794.14
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,1030.5,803.5
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,1018.67,795.87
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,1003.29,785.96
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,982.49,772.41
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,958.42,756.56
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,927.47,735.71
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,893.74,712.78
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,854.55,685.79
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,820.51,662.47
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,772.01,628.02
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,722.33,592.23
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,667.09,551.49
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,611.83,508.7
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,550.84,459.69
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,489.25,408.8
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,420.74,350.57
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,356.42,294.22
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,285.22,230.99
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,221.15,173.05
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,150.99,110.54
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,92.0,46.12
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,36.81,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.01,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,20.75,4.96
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,32.01,21.49
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,46.29,35.05
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,60.33,48.05
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,59.2,47.37
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,57.32,45.78
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,60.84,48.87
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,62.79,50.48
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,100.9,83.94
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,136.76,114.91
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,163.54,129.35
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,202.4,158.57
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,234.06,180.11
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,276.89,212.21
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,309.2,240.23
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,339.82,266.41
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,360.69,284.64
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,370.39,293.04
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,405.28,320.55
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,441.64,348.93
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,463.46,365.76
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,484.57,381.85
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,517.79,407.49
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,552.14,433.81
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,566.35,444.35
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,579.66,454.22
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,697.3,548.79
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,814.81,641.36
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,898.54,705.21
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,965.75,753.69
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,977.71,762.12
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,998.41,777.18
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,1004.49,781.55
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,1007.03,783.59
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,1003.55,781.66
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,996.58,777.4
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,983.7,769.36
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,967.53,759.07
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,944.41,744.11
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,918.42,727.08
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,885.74,704.68
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,855.72,684.18
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,814.37,656.01
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,771.5,626.32
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,722.28,591.1
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,672.51,554.29
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,615.08,510.05
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,558.43,465.39
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,495.27,414.09
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,430.15,360.05
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,364.81,304.43
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,304.23,251.55
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,238.07,193.2
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,179.53,141.02
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,114.78,84.23
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,63.5,32.37
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,25.4,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.1,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,21.19,5.45
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,32.71,22.13
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,46.62,35.37
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,60.3,48.05
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,68.57,55.73
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,74.98,61.52
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,76.02,62.36
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,77.37,63.39
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,78.53,64.18
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,82.85,67.71
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,130.17,79.91
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,181.28,114.37
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,233.77,157.27
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,288.69,205.37
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,348.44,258.38
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,403.86,307.63
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,458.56,355.8
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,514.11,403.65
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,567.53,448.88
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,621.69,493.72
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,671.7,534.26
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,720.37,572.94
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,765.88,608.76
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,809.56,641.32
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,848.35,669.29
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,884.75,695.38
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,917.72,718.89
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,947.97,740.4
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,972.1,757.06
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,993.0,771.44
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,1008.17,782.15
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,1019.82,790.5
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,1026.92,795.91
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,1030.37,798.91
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,1029.64,799.3
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,1025.22,797.24
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,1013.22,789.9
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,997.72,780.19
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,977.22,767.31
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,953.41,752.07
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,922.54,731.23
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,897.35,714.54
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,858.35,687.68
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,817.15,659.01
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,767.17,623.46
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,716.12,586.59
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,659.78,544.8
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,603.5,501.04
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,546.52,455.12
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,488.62,407.18
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,421.13,349.97
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,357.54,294.42
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,286.18,231.27
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,221.96,173.4
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,152.0,111.39
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,94.34,50.8
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,38.22,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,12.73,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,21.69,5.89
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,31.92,21.43
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,35.84,25.84
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,39.58,29.57
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,59.82,47.8
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,83.41,68.79
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,103.2,86.14
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,122.43,102.7
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,131.03,109.8
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,145.68,122.05
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,166.64,124.93
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,200.68,148.18
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,237.82,179.43
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,278.43,214.0
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,306.38,236.71
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,343.3,266.67
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,369.62,288.55
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,398.13,311.41
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,430.79,337.14
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,470.31,367.93
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,529.63,414.26
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,596.28,465.65
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,589.1,459.28
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,573.21,446.34
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,548.22,426.01
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,512.98,397.61
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,535.74,414.0
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,557.85,429.56
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,584.28,449.9
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,610.8,470.3
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,598.63,461.34
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,584.98,451.45
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,530.33,410.77
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,486.91,378.0
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,619.3,485.21
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,735.84,577.97
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,871.43,680.14
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,977.98,757.0
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,957.51,743.23
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,933.81,727.96
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,904.06,708.22
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,871.66,686.51
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,833.72,661.39
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,800.64,639.63
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,755.15,607.69
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,708.18,574.26
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,657.13,537.26
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,605.51,498.42
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,546.7,451.71
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,488.88,404.44
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,427.6,352.81
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,367.56,300.6
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,300.27,241.05
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,239.17,185.65
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,171.0,124.69
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,111.96,61.62
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,47.64,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.01,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,20.12,5.17
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,30.61,20.29
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,44.61,33.48
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,58.42,46.21
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,75.16,61.37
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,88.31,73.13
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,100.97,84.24
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,107.5,89.77
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,109.26,91.03
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,104.13,86.23
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,143.0,96.99
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,186.17,126.06
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,233.86,165.16
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,282.55,207.38
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,330.23,249.83
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,376.68,290.72
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,419.64,328.09
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,458.24,360.62
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,515.66,407.22
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,578.49,457.75
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,631.04,499.78
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,685.83,542.99
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,720.58,569.09
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,750.95,591.43
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,781.67,614.58
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,812.84,637.74
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,760.17,595.66
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,693.11,542.29
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,752.11,589.44
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,821.16,643.17
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,894.2,701.05
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,968.34,759.21
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,942.93,739.91
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,912.51,717.19
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,878.13,691.61
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,841.27,663.98
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,792.08,627.15
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,728.82,579.57
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,713.44,569.82
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,696.01,558.33
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,701.24,564.49
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,688.82,557.37
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,660.77,537.82
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,630.52,516.32
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,586.24,482.62
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,541.58,448.14
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,497.73,413.91
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,453.26,378.51
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,392.01,328.03
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,323.35,270.66
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,262.79,218.87
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,207.44,170.83
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,163.72,132.23
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,123.05,95.97
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,86.48,63.2
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,52.58,28.59
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,21.48,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.64,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,11.82,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,20.82,5.72
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,30.99,20.75
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,37.46,27.37
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,44.73,34.27
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,52.27,41.2
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,59.38,47.59
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,69.69,56.68
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,79.85,65.47
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,84.98,69.7
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,91.6,75.16
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,132.12,85.35
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,177.55,115.5
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,228.74,157.58
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,279.78,201.84
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,331.11,246.42
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,383.05,290.98
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,435.63,334.75
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,498.39,386.07
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,553.37,430.92
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,613.78,479.01
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,662.95,517.63
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,710.57,554.21
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,754.87,587.43
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,797.11,617.17
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,835.56,644.4
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,871.45,669.74
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,903.28,692.33
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,932.22,713.13
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,955.86,731.12
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,976.23,746.96
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,991.28,759.62
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,1002.8,769.93
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,1009.23,776.22
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,1012.0,780.08
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,1010.12,780.64
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,1004.59,778.74
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,992.99,772.43
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,977.9,763.72
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,957.4,751.13
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,933.66,736.2
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,904.27,716.3
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,872.19,694.37
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,834.92,669.99
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,795.4,643.53
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,751.22,612.2
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,711.54,583.96
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,659.44,545.42
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,606.85,505.31
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,547.99,457.74
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,490.24,409.72
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,426.38,355.22
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,367.33,303.09
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,299.91,242.66
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,238.75,186.65
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,170.85,125.61
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,112.74,65.19
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,47.77,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,6.37,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,13.64,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,20.82,5.74
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,28.39,18.45
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,32.96,23.32
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,37.47,27.7
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,46.31,35.76
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,54.6,43.19
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,73.87,60.21
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,97.85,81.11
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,89.77,73.7
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,88.2,72.04
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,114.94,67.52
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,162.46,94.13
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,224.5,144.66
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,280.55,193.74
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,331.64,242.48
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,374.15,282.41
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,412.66,317.18
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,437.76,338.74
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,479.32,371.24
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,524.57,405.67
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,540.45,417.7
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,550.73,425.25
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,541.86,417.65
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,525.43,404.09
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,511.41,392.67
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,488.79,374.65
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,480.68,368.54
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,471.31,361.41
