Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,464.88,356.8
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,457.61,351.56
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,470.92,363.33
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,496.8,384.46
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,479.1,370.88
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,473.47,366.32
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,629.36,490.11
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,770.36,599.51
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,893.12,693.7
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,985.24,760.52
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,965.54,748.25
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,942.68,734.36
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,912.39,714.21
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,879.38,692.04
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,841.95,667.52
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,809.69,646.55
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,763.04,613.81
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,715.1,579.71
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,661.09,540.27
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,606.97,498.94
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,548.47,452.36
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,489.38,404.1
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,422.45,348.19
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,359.3,293.82
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,289.9,232.94
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,227.25,176.9
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,157.83,115.91
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,101.92,60.1
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,41.74,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.37,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,13.64,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,20.84,5.79
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,28.43,18.51
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,32.3,22.77
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,35.98,26.4
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,53.91,42.53
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,77.3,63.26
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,95.57,79.2
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,113.61,94.66
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,129.51,108.0
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,149.74,124.84
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,171.08,132.06
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,206.62,156.82
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,234.83,174.68
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,281.77,209.31
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,321.33,237.83
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,383.24,286.52
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,443.32,336.61
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,509.89,391.3
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,546.55,422.19
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,572.74,443.39
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,548.69,424.62
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,501.75,386.89
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,497.65,383.07
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,485.99,373.07
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,485.34,372.57
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,483.4,371.01
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,488.53,374.95
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,493.09,378.45
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,503.04,386.31
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,512.69,394.05
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,515.17,396.65
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,517.11,398.91
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,608.09,470.97
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,700.07,542.53
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,829.42,643.65
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,946.41,733.08
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,979.02,757.35
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,1001.87,775.39
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,981.24,762.69
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,957.34,747.9
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,928.59,728.86
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,897.03,707.75
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,859.58,683.01
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,819.91,656.37
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,781.02,629.75
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,733.69,596.35
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,679.52,557.0
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,625.05,515.95
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,564.56,467.78
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,507.37,420.83
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,441.01,365.08
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,378.09,310.49
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,307.65,248.3
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,243.79,190.65
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,171.75,126.85
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,111.9,67.25
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,46.55,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,6.37,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,14.55,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,22.13,6.49
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,33.07,22.42
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,37.83,27.58
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,42.58,32.22
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,45.45,34.98
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,48.29,37.57
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,49.09,38.22
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,54.77,43.12
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,55.62,43.69
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,57.28,44.95
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,109.95,58.65
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,172.99,101.2
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,229.64,147.33
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,287.71,198.49
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,345.29,250.5
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,403.45,302.67
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,460.26,352.85
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,516.62,401.38
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,570.19,446.44
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,622.43,489.22
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,672.9,529.36
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,721.68,567.21
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,767.85,601.72
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,811.85,632.75
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,851.05,660.22
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,887.53,685.59
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,918.93,707.52
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,947.28,727.28
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,971.13,744.65
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,991.57,759.74
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,1005.68,770.19
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,1016.13,778.23
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,953.99,736.13
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,884.82,686.8
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,755.08,589.24
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,612.65,479.57
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,750.44,591.72
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,871.38,686.46
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,915.07,720.06
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,948.33,746.52
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,918.57,726.09
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,886.08,703.86
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,849.08,679.54
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,817.0,658.65
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,772.24,627.11
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,726.01,594.06
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,671.99,554.4
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,617.71,512.86
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,557.51,464.58
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,500.74,417.65
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,434.84,361.85
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,372.38,307.29
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,302.47,245.15
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,239.06,187.64
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,169.73,125.83
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,112.07,68.39
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,46.78,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,12.23,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,11.82,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,19.63,5.1
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,28.65,18.73
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,32.29,22.82
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,35.81,26.35
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,39.14,29.52
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,45.01,34.85
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,56.11,44.73
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,67.14,54.43
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,96.24,79.93
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,124.19,104.04
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,131.92,105.23
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,139.29,110.9
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,145.47,115.54
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,151.52,120.08
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,176.35,139.71
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,201.93,159.78
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,230.73,182.3
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,260.44,205.36
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,285.57,224.65
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,316.33,248.22
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,324.21,254.02
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,331.79,259.63
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,361.82,282.71
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,393.14,306.58
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,446.67,347.6
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,502.59,389.94
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,504.04,390.63
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,504.57,390.89
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,508.26,393.89
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,511.37,396.48
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,514.35,399.02
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,516.78,401.26
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,615.18,478.45
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,714.81,554.79
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,813.96,631.8
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,901.14,699.19
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,955.76,739.43
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,999.86,771.43
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,978.92,757.97
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,954.73,742.69
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,925.62,723.64
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,893.71,702.54
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,855.73,677.38
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,815.63,650.4
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,775.28,622.73
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,726.69,588.45
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,671.51,548.45
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,616.28,506.79
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,555.46,458.89
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,498.21,412.34
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,431.27,356.4
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,368.1,301.91
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,297.38,239.97
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,233.58,182.87
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,161.97,120.01
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,105.77,65.45
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,43.26,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,10.79,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,12.73,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,21.68,6.12
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,31.93,21.46
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,31.29,21.89
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,30.08,21.19
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,27.09,18.67
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,29.95,21.28
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,33.49,24.42
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,37.04,27.52
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,52.57,41.22
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,68.13,54.8
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,72.16,55.44
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,76.19,58.62
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,79.78,61.41
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,83.38,64.2
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,88.16,67.99
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,92.97,71.79
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,103.63,80.39
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,114.4,89.03
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,126.16,98.47
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,138.03,107.99
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,136.19,106.3
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,134.32,104.63
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,137.1,106.77
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,139.97,109.0
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,157.07,122.76
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,174.41,136.66
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,181.72,142.48
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,189.07,148.35
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,208.24,163.68
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,227.59,179.09
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,240.65,189.46
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,253.79,199.9
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,281.14,221.76
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,308.84,243.85
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,461.63,369.11
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,591.04,473.46
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,798.83,637.63
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,976.57,768.96
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,957.6,756.07
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,935.36,741.86
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,905.57,721.53
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,873.11,699.2
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,754.25,611.97
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,622.36,510.68
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,473.38,390.71
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,339.25,279.25
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,377.59,313.46
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,394.92,329.86
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,405.14,339.33
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,395.26,331.61
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,318.15,266.0
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,239.96,198.81
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,173.05,140.57
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,108.77,84.97
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,73.97,54.21
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,42.76,24.98
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,18.66,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.64,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,13.64,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,23.67,7.07
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,35.02,24.06
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,37.69,27.51
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,40.3,30.28
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,49.77,38.94
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,64.32,51.96
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,80.67,66.37
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,96.8,80.38
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,121.86,101.94
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,146.24,122.57
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,160.33,127.01
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,184.03,144.99
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,209.87,164.84
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,237.41,186.16
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,270.95,211.15
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,316.94,246.34
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,378.58,292.8
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,460.7,356.19
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,524.18,406.33
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,602.4,467.48
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,656.12,509.22
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,710.0,550.41
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,754.84,583.86
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,797.58,613.68
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,836.03,640.74
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,871.9,665.95
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,903.37,688.09
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,931.92,708.25
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,934.08,710.51
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,929.38,708.33
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,910.33,695.55
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,885.27,677.19
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,887.9,680.48
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,887.82,681.7
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,917.96,706.68
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,943.11,727.93
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,970.37,748.9
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,989.16,764.07
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,967.77,751.63
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,952.98,744.06
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,876.04,690.26
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,804.19,639.57
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,647.77,524.2
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,491.77,402.19
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,356.5,292.41
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,222.48,180.27
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,257.13,211.16
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,297.97,246.41
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,318.4,264.9
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,319.96,267.18
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,285.18,237.62
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,258.95,214.12
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,199.18,161.77
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,152.92,120.32
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,105.21,78.17
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,64.56,39.93
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,30.88,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.7,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.37,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,11.88,0.62
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,17.6,9.26
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,28.21,19.12
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,38.83,28.88
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,52.9,41.6
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,66.66,53.9
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,82.57,67.92
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,98.3,81.55
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,122.57,102.43
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,146.24,122.48
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,156.79,124.23
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,176.19,139.1
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,192.02,151.5
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,207.61,163.76
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,222.86,175.66
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,238.11,187.49
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,273.35,214.74
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,310.94,243.63
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,378.05,295.18
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,456.84,354.98
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,494.45,382.81
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,532.61,410.84
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,553.6,425.48
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,572.43,438.36
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,618.82,472.38
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,666.1,506.45
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,728.41,552.66
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,791.42,598.68
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,860.82,649.98
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,925.19,694.8
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,941.6,705.71
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,954.95,715.12
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,979.27,731.5
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,988.42,737.72
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,988.3,738.71
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,984.69,737.57
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,982.22,737.48
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,975.75,734.8
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,956.04,722.86
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,933.14,708.91
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,904.14,690.65
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,872.51,670.52
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,842.98,652.26
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,803.14,626.47
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,756.84,595.92
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,709.3,563.91
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,655.91,526.7
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,604.68,489.13
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,544.83,443.51
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,486.47,397.54
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,421.23,344.29
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,359.55,292.21
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,291.19,233.24
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,229.29,178.57
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,161.35,119.32
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,107.37,67.78
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,53.55,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,12.67,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,5.46,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,14.44,1.86
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,23.93,14.63
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,26.16,17.34
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,28.34,19.59
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,31.2,22.29
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,35.26,25.97
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,44.12,33.83
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,53.0,41.59
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,70.79,57.07
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,87.38,71.29
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,102.83,80.54
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,118.39,92.98
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,139.44,109.62
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,161.02,126.52
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,206.29,161.78
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,246.94,192.99
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,292.43,227.68
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,341.67,265.04
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,389.2,300.87
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,445.41,342.96
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,478.99,367.76
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,513.65,393.23
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,539.18,411.87
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,564.61,430.35
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,595.0,452.78
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,625.91,475.44
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,638.57,484.56
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,650.11,492.97
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,635.72,483.16
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,619.24,471.96
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,609.31,464.63
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,597.75,455.99
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,561.49,429.56
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,509.72,391.67
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,605.23,467.35
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,685.92,530.45
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,846.82,653.14
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,976.43,743.55
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,956.77,730.52
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,933.95,716.64
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,891.39,688.54
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,838.95,653.27
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,780.39,613.96
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,725.4,576.48
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,719.35,574.55
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,710.88,570.55
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,657.86,532.7
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,604.69,493.21
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,547.11,448.5
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,488.74,401.83
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,413.98,340.36
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,344.73,281.74
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,262.88,211.76
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,187.73,146.77
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,117.8,86.98
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,54.98,33.17
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,25.4,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.73,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,1.82,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,8.12,0.0
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,15.79,7.74
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,19.22,11.27
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,23.86,15.64
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,21.58,13.73
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,24.65,16.53
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,30.4,21.67
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,36.16,26.74
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,57.89,45.94
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,79.3,64.58
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,82.93,64.39
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,86.51,67.13
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,91.75,71.22
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,97.0,75.3
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,114.87,89.68
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,132.92,104.08
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,160.03,125.65
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,187.61,147.41
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,214.47,168.39
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,241.88,189.64
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,241.05,188.72
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,240.04,187.78
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,250.61,195.83
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,261.26,203.92
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,271.12,211.49
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,281.06,219.12
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,291.02,226.86
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,301.07,234.69
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,329.04,256.34
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,367.4,285.77
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,392.81,305.49
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,418.59,325.52
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,415.49,323.6
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,412.02,321.53
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,511.24,403.1
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,596.64,472.91
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,803.75,633.52
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,981.02,761.54
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,961.3,749.2
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,938.42,735.9
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,909.15,716.42
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,877.18,694.94
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,840.1,670.94
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,808.13,650.42
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,728.75,592.7
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,655.35,538.54
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,620.16,512.85
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,582.34,483.9
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,539.46,449.57
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,495.13,412.96
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,410.87,342.37
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,334.14,276.53
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,272.12,221.54
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,215.51,170.26
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,149.66,111.93
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,97.38,62.35
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,49.08,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,11.82,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,2.73,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,7.16,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,11.42,4.04
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,17.59,9.86
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,23.76,15.59
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,26.41,18.11
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,29.07,20.54
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,37.03,27.67
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,45.01,34.72
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,67.23,54.32
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,88.17,72.53
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,101.21,79.86
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,114.37,90.47
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,122.76,97.07
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,131.19,103.67
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,153.88,121.77
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,177.14,140.2
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,200.38,158.55
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,224.18,177.22
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,244.51,193.01
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,265.28,209.09
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,263.01,207.04
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,260.39,204.79
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,264.74,208.09
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,269.03,211.35
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,290.82,228.38
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,312.95,245.61
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,348.83,273.61
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,381.27,298.83
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,395.18,309.62
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,409.16,320.53
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,426.03,333.84
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,442.97,347.24
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,452.97,355.37
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,462.81,363.45
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,538.66,426.09
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,612.93,486.64
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,787.29,625.21
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,927.31,730.35
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,944.13,742.97
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,965.61,759.76
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,891.92,707.46
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,827.54,661.73
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,772.91,622.64
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,714.65,580.22
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,677.24,553.44
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,638.35,525.1
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,613.08,506.5
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,584.21,484.42
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,525.59,437.2
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,468.6,390.22
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,412.9,343.27
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,358.76,296.08
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,299.72,243.36
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,244.54,192.7
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,176.9,132.25
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,119.65,77.16
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,61.64,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,17.47,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.46,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.97,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.3,4.77
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,19.35,11.4
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,26.42,17.94
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,32.16,23.23
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,37.92,28.44
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,47.67,37.14
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,57.44,45.74
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,78.48,64.18
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,98.42,81.41
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,107.16,84.69
