Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,115.96,91.64
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,112.95,88.8
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,109.63,85.75
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,128.44,100.86
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,147.53,116.07
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,179.86,141.79
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,212.88,167.82
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,250.32,197.16
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,286.03,224.86
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,328.11,257.28
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,372.02,290.76
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,454.1,354.27
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,542.7,421.48
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,581.72,450.39
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,621.82,480.11
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,692.46,534.89
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,769.92,593.78
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,881.25,679.64
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,980.0,749.05
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,1006.78,768.25
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,1030.22,785.88
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,1038.99,793.11
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,1044.01,797.99
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,1043.76,799.38
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,1039.73,798.31
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,1030.45,792.86
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,1017.5,784.99
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,998.5,773.0
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,976.07,758.69
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,946.67,739.44
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,914.33,718.06
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,877.08,692.17
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,837.48,664.49
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,791.57,632.99
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,750.16,604.44
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,697.04,566.18
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,643.4,526.63
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,583.85,479.99
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,525.17,432.64
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,460.62,379.02
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,397.51,324.9
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,326.27,262.66
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,261.3,204.45
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,188.74,140.42
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,127.38,82.26
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,64.54,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,16.44,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,13.64,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,20.97,4.0
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,31.38,20.83
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,37.44,27.21
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,43.27,32.81
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,58.92,46.96
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,78.12,64.04
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,86.7,71.48
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,89.04,73.3
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,83.16,67.87
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,75.34,60.75
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,114.75,69.32
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,163.92,99.48
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,220.22,142.28
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,276.44,188.87
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,338.53,242.34
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,396.91,292.65
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,453.61,341.25
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,510.07,388.24
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,565.05,432.42
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,618.97,474.32
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,669.2,512.96
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,717.82,549.47
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,763.99,583.44
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,808.03,613.55
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,848.17,640.89
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,885.69,666.33
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,918.24,688.86
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,947.82,709.43
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,973.42,728.04
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,995.75,744.54
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,1012.77,757.45
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,1026.23,768.1
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,1034.59,775.23
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,1039.24,780.03
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,1037.65,781.08
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,1032.33,779.68
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,1021.88,774.83
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,1007.86,767.61
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,987.93,756.18
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,964.71,742.46
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,935.06,723.23
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,902.6,701.98
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,864.81,677.31
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,832.0,656.05
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,786.33,624.54
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,739.18,591.62
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,686.26,553.94
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,632.91,514.54
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,571.9,467.01
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,514.35,420.81
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,447.2,365.77
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,383.42,311.74
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,313.54,251.26
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,250.06,195.0
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,178.08,132.23
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,118.53,76.79
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,59.89,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,14.48,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,12.73,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,20.57,3.32
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,31.39,20.7
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,36.22,26.02
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,41.02,30.7
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,43.95,33.51
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,46.84,36.14
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,48.07,37.18
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,54.06,42.36
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,55.32,43.27
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,56.53,44.12
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,102.65,54.9
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,157.58,88.89
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,220.68,138.85
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,277.69,187.86
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,334.32,237.92
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,391.62,288.13
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,448.31,336.5
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,504.82,383.13
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,559.12,426.56
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,612.61,467.84
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,663.53,506.29
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,712.75,542.37
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,758.48,574.56
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,802.0,603.05
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,842.0,629.73
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,879.31,654.43
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,912.02,676.31
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,941.71,696.17
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,966.89,713.49
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,988.75,728.69
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,1007.19,742.28
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1022.08,753.66
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,1030.86,760.56
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,1035.9,765.17
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,1035.71,766.7
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,1031.77,765.9
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,1022.08,760.85
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,1008.76,753.51
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,989.54,742.31
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,967.0,728.92
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,938.41,711.0
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,906.93,691.05
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,870.44,667.48
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,831.59,642.1
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,786.99,612.62
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,746.92,586.06
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,692.94,548.83
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,638.46,510.38
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,578.94,465.56
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,520.36,420.02
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,456.44,368.77
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,394.09,316.99
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,322.39,256.0
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,257.19,198.97
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,183.92,135.64
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,122.37,78.86
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,62.1,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,15.9,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,10.01,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.92,2.1
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.81,18.46
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,33.18,23.31
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,37.36,27.4
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,45.04,34.42
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,57.12,45.19
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,68.53,55.21
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,79.86,65.01
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,100.69,82.94
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,121.07,100.22
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,133.78,105.73
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,146.87,115.91
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,162.25,126.39
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,188.0,145.64
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,207.89,160.82
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,237.18,184.03
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,274.04,213.66
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,312.52,244.23
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,341.35,266.78
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,368.29,287.29
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,415.65,324.06
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,466.35,363.1
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,547.65,425.94
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,639.64,495.52
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,739.38,572.02
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,845.5,650.2
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,873.46,668.61
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,898.16,685.23
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,900.47,686.61
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,890.86,678.06
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,890.96,677.51
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,887.55,674.46
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,860.43,654.53
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,829.9,632.26
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,853.36,651.79
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,876.81,670.89
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,946.57,721.81
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,991.25,752.72
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,970.9,739.74
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,947.42,725.16
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,918.5,706.69
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,886.86,686.26
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,855.31,666.03
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,813.37,638.18
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,767.02,606.95
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,719.47,574.37
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,664.62,535.5
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,612.4,496.67
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,551.71,449.8
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,492.53,402.76
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,426.98,349.25
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,364.9,296.89
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,296.79,238.12
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,234.79,183.34
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,168.87,125.58
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,113.03,73.47
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,57.44,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,13.95,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,10.01,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.89,0.78
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.81,15.1
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,27.36,18.25
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,29.8,20.77
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,34.57,25.19
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,41.46,31.4
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,52.55,41.22
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,63.67,50.93
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,78.85,64.08
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,93.68,76.74
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,99.16,77.5
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,104.62,81.7
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,117.92,92.28
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,131.37,102.9
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,146.26,114.56
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,161.5,126.44
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,182.28,142.74
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,203.52,159.31
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,239.55,187.44
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,273.98,214.06
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,315.08,245.73
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,357.79,278.34
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,357.4,277.66
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,356.26,276.54
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,401.59,311.33
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,448.85,347.14
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,498.63,384.91
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,557.52,429.0
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,607.3,466.92
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,658.35,505.57
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,698.71,535.84
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,729.6,559.5
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,737.99,566.58
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,744.78,572.72
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,792.72,611.48
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,827.2,640.54
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,926.94,717.55
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,995.85,767.29
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,977.82,756.32
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,956.42,743.54
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,927.73,724.68
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,896.21,703.77
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,860.62,680.92
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,822.68,656.03
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,778.99,626.31
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,739.86,599.58
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,687.34,561.83
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,634.3,522.7
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,575.0,476.02
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,516.61,428.63
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,453.13,375.49
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,390.98,321.8
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,321.87,260.9
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,258.8,203.9
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,188.54,141.26
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,128.81,84.5
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,65.84,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,16.76,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,13.64,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,21.38,1.8
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,30.5,19.89
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,37.97,27.61
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,45.13,34.43
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,62.03,49.72
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,82.48,67.96
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,98.61,82.12
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,114.4,95.73
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,132.92,111.52
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,143.36,120.09
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,170.32,130.37
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,198.57,147.92
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,235.57,176.18
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,275.59,208.31
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,314.72,240.64
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,355.42,274.19
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,388.48,301.9
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,419.38,327.12
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,445.3,347.81
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,471.37,367.9
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,487.48,380.04
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,501.22,390.06
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,514.11,399.49
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,525.5,407.64
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,509.1,394.55
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,485.03,375.7
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,453.9,351.89
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,420.44,326.17
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,416.9,323.48
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,412.75,320.26
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,446.03,346.06
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,479.86,372.04
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,625.23,485.23
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,747.66,578.72
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,894.47,691.02
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,1013.62,775.91
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,1014.3,777.33
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,1020.73,783.76
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,1001.82,772.35
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,979.47,758.73
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,951.05,740.27
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,919.64,719.66
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,882.68,695.88
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,843.3,670.01
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,798.49,639.58
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,752.06,607.44
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,704.82,573.8
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,651.05,534.49
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,590.67,487.47
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,531.12,439.48
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,445.37,368.28
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,366.1,300.82
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,271.01,219.5
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,187.38,147.58
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,141.31,105.86
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,99.96,65.23
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,53.54,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,16.01,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.46,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.61,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.66,2.42
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,15.82,8.22
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,22.0,13.92
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,26.41,18.01
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,30.83,22.01
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,35.7,26.34
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,40.58,30.6
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,54.78,43.06
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,69.02,55.4
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,80.41,62.13
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,91.47,71.08
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,100.92,78.64
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,110.43,86.19
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,117.06,91.35
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,123.71,96.51
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,129.96,101.32
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,136.34,106.24
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,135.44,105.3
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,134.5,104.34
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,136.88,106.14
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,139.32,108.0
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,154.76,120.32
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,170.47,132.82
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,186.49,145.54
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,202.74,158.42
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,214.72,167.87
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,226.82,177.42
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,225.83,176.65
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,224.74,175.84
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,237.31,185.84
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,249.95,195.88
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,273.02,214.29
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,296.37,232.9
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,273.3,214.9
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,250.05,196.75
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,207.81,163.4
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,165.7,129.81
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,157.79,123.64
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,149.9,117.45
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,156.1,122.76
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,162.42,128.18
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,172.57,137.01
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,182.86,146.03
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,190.33,152.96
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,207.57,167.93
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,245.06,200.94
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,289.35,239.09
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,300.79,250.31
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,315.27,263.22
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,282.77,235.72
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,248.87,206.11
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,203.32,165.66
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,160.82,127.25
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,130.03,98.17
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,94.93,62.67
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,49.59,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,12.62,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,11.82,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,20.96,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,31.22,20.27
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,39.1,28.45
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,46.7,35.67
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,61.79,49.36
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,79.4,65.1
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,88.26,72.87
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,91.18,75.26
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,101.82,84.35
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,119.65,99.59
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,142.78,102.27
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,183.47,128.76
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,222.8,157.55
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,269.22,195.18
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,317.04,237.03
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,366.75,280.46
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,415.57,322.78
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,465.88,365.57
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,522.02,412.33
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,586.39,465.02
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,641.3,509.84
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,698.98,556.05
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,743.37,590.79
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,785.64,621.83
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,823.96,649.35
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,859.76,674.85
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,892.48,697.99
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,922.37,719.0
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,947.94,737.44
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,970.42,753.73
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,989.17,767.61
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,1004.5,779.17
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,1013.88,786.64
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,1019.64,791.7
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,1018.26,792.15
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,1013.23,790.14
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,1002.6,783.64
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,988.47,774.76
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,969.99,762.84
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,948.28,748.63
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,920.63,729.96
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,890.17,709.22
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,852.17,683.64
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,819.3,661.69
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,773.3,628.89
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,726.0,594.73
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,673.47,556.06
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,620.66,515.79
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,563.57,469.98
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,505.54,422.19
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,440.17,367.0
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,378.04,312.94
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,309.69,252.38
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,247.36,195.89
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,178.99,134.83
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,121.33,80.22
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,61.87,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,15.29,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,9.1,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.8,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,28.83,18.33
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,34.2,24.29
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,39.45,29.4
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,45.59,35.11
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,51.39,40.36
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,54.21,42.81
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,56.9,45.05
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,55.31,43.46
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,59.42,46.88
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,97.18,52.94
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,157.23,89.69
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,212.37,132.67
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,269.15,181.49
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,326.33,232.2
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,384.3,283.33
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,440.58,332.5
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,496.44,380.08
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,550.68,425.03
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,603.7,467.77
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,653.78,507.18
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,702.26,544.46
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,747.09,578.35
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,789.73,608.26
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,829.66,635.8
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,867.02,661.39
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,899.91,684.23
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,929.87,705.08
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,954.97,722.63
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,976.82,738.05
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,993.88,750.66
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,1007.42,761.02
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,1016.87,768.4
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,1022.64,773.44
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,1023.2,775.22
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,1020.02,774.61
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,1010.26,769.27
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,996.92,761.87
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,978.55,751.64
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,956.82,739.06
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,928.82,720.92
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,897.98,700.75
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,861.06,677.3
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,821.83,651.83
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,777.06,621.03
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,736.97,593.36
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,683.22,555.04
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,629.12,515.55
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,569.51,468.82
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,511.0,421.6
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,447.63,368.85
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,385.87,315.89
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,316.54,255.47
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,253.39,199.0
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,183.12,137.0
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,124.02,81.58
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,63.29,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,15.8,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,9.1,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,16.98,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,25.23,15.15
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,29.99,20.44
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,34.68,24.97
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,40.53,30.36
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,43.2,32.79
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,45.34,34.64
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,47.42,36.37
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,48.97,37.56
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,50.44,38.65
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,99.52,53.53
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,154.53,85.61
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,210.86,129.11
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,268.61,178.27
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,326.38,228.82
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,384.64,279.29
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,441.74,328.31
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,498.54,375.76
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,553.27,420.09
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,606.92,462.22
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,658.32,502.29
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,708.03,540.23
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,754.42,574.23
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,798.54,604.56
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,838.53,632.31
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,875.81,658.16
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,900.77,675.26
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,921.31,689.51
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,833.23,628.33
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,709.22,535.75
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,637.48,482.56
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,537.58,407.48
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,564.95,429.42
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,579.43,441.55
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,660.97,505.38
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,742.01,567.41
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,885.87,673.37
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,999.52,751.23
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,979.86,738.43
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,956.91,724.56
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,928.52,706.7
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,897.3,686.85
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,860.14,664.02
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,820.7,639.26
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,775.59,609.06
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,735.24,581.97
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,682.45,545.5
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,629.24,507.78
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,568.8,461.84
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,509.58,415.42
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,444.98,363.01
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,382.04,310.27
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,312.11,250.33
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,248.62,194.38
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,177.49,132.35
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,117.17,76.71
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,59.67,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,14.6,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
