Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,7.28,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.6,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,27.94,17.25
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,34.62,24.4
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,42.33,31.66
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,62.29,49.56
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,82.31,67.3
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,96.36,79.56
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,110.03,91.25
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,111.48,92.17
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,118.23,97.63
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,137.95,98.2
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,178.46,123.1
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,221.57,156.83
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,264.88,192.92
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,307.2,228.94
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,348.96,264.11
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,389.14,297.43
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,428.61,329.38
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,462.56,356.36
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,494.79,381.29
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,526.74,405.82
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,557.77,429.21
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,570.54,438.51
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,580.37,445.5
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,599.23,459.61
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,616.85,472.65
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,625.56,479.27
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,632.64,484.72
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,610.46,468.02
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,585.11,448.97
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,556.39,427.62
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,534.63,411.03
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,572.81,442.17
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,598.59,464.07
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,639.78,496.77
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,664.44,517.55
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,839.7,648.97
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,985.67,750.79
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,965.65,737.53
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,942.45,723.52
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,913.39,704.87
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,881.59,684.27
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,852.79,666.57
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,813.44,641.06
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,767.41,610.03
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,720.09,577.57
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,665.86,539.27
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,613.94,501.02
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,554.42,454.91
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,496.2,408.46
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,432.17,355.86
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,371.33,304.2
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,303.44,245.28
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,241.57,190.21
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,174.06,130.65
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,116.73,76.88
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,59.28,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,14.15,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,5.46,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.73,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,22.46,12.7
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,29.27,19.78
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,35.8,25.96
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,49.28,38.13
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,61.73,49.26
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,81.12,66.3
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,100.15,82.75
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,116.02,96.22
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,131.74,109.36
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,143.81,113.63
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,156.4,123.2
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,169.64,131.97
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,193.35,149.48
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,230.04,176.58
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,274.79,210.85
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,301.33,232.61
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,327.51,253.72
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,340.79,264.25
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,345.48,267.39
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,381.21,294.89
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,421.62,325.66
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,395.29,305.35
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,361.93,279.7
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,402.08,310.99
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,441.41,341.21
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,479.77,370.58
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,525.71,405.3
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,520.08,400.78
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,519.17,399.89
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,531.05,409.43
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,542.27,418.45
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,542.38,419.43
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,541.55,419.81
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,633.8,491.97
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,725.81,562.34
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,813.95,630.1
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,902.12,696.73
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,882.93,684.15
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,861.02,670.4
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,829.26,648.82
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,795.5,625.67
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,760.12,601.61
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,722.84,575.85
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,674.1,541.14
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,630.39,509.49
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,582.51,473.94
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,534.4,437.4
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,478.56,393.83
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,424.16,350.24
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,367.14,303.26
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,312.64,256.98
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,251.77,204.18
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,196.24,155.05
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,141.81,106.81
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,94.74,62.4
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,47.61,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,9.63,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.82,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,7.02,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,12.3,4.38
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,20.24,11.97
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,28.19,19.3
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,38.37,28.54
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,48.57,37.69
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,75.9,61.84
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,101.96,84.52
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,123.83,103.2
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,144.86,120.89
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,160.84,126.39
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,177.04,138.84
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,196.33,153.83
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,215.69,169.01
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,237.59,186.02
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,260.29,203.64
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,289.22,225.99
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,319.64,249.39
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,354.22,275.79
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,390.54,303.31
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,399.66,309.9
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,407.58,315.57
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,407.78,315.26
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,406.66,313.93
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,483.73,373.45
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,563.88,434.14
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,718.65,552.91
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,876.73,669.86
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,927.01,703.17
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,972.98,734.05
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,992.06,747.11
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,1007.81,758.23
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,1015.63,763.77
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,1019.83,767.06
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,1007.99,759.92
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,981.82,743.24
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,969.97,736.54
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,954.85,727.55
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,944.58,721.88
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,930.41,713.55
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,894.83,690.21
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,857.12,665.36
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,822.61,643.09
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,781.27,615.6
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,755.13,598.85
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,722.13,576.76
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,671.32,541.09
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,617.68,501.39
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,556.78,454.77
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,497.38,407.85
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,430.18,353.04
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,366.71,299.54
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,297.3,239.76
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,232.79,183.01
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,165.25,124.02
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,109.09,72.0
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,55.18,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,12.11,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.26,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.78,1.46
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,14.5,6.97
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,20.23,12.27
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,22.88,14.78
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,25.53,17.2
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,32.16,23.12
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,38.81,28.97
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,60.11,47.69
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,80.81,65.64
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,101.88,79.87
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,123.22,97.06
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,160.03,126.19
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,191.77,150.91
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,241.85,189.52
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,296.97,232.09
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,314.18,245.61
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,330.76,258.53
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,333.32,260.38
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,333.24,259.92
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,360.11,280.39
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,387.91,301.37
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,454.44,352.45
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,526.3,406.75
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,597.7,460.8
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,672.61,516.74
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,740.51,568.34
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,809.03,619.88
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,807.56,617.35
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,802.46,612.68
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,744.72,569.16
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,692.13,528.75
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,847.0,647.02
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,985.67,745.43
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,1006.3,758.49
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,1034.31,777.55
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,1024.15,771.54
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,1010.35,763.53
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,991.57,752.1
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,969.45,738.47
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,940.67,720.3
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,908.97,700.06
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,873.91,677.75
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,836.47,653.55
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,791.51,623.76
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,751.12,596.88
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,698.19,559.93
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,644.69,521.86
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,584.5,476.18
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,525.22,429.54
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,460.02,376.32
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,399.74,325.21
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,329.97,264.95
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,266.08,208.08
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,194.96,145.24
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,134.43,87.51
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,68.53,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,18.2,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,8.19,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.77,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,25.5,14.92
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,27.25,18.06
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,29.05,20.07
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,38.55,28.74
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,51.24,40.1
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,67.16,54.16
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,82.77,67.73
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,112.01,92.94
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,132.86,110.47
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,160.31,125.73
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,194.02,149.91
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,218.52,167.26
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,254.34,194.26
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,297.85,226.25
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,343.74,260.7
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,377.97,288.02
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,410.96,313.67
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,425.49,324.74
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,429.74,327.46
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,437.9,333.35
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,443.32,336.9
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,454.22,344.52
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,463.76,351.04
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,507.26,383.26
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,550.73,415.05
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,604.7,454.8
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,667.35,500.14
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,718.68,538.35
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,778.73,582.29
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,868.27,650.17
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,951.42,710.15
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,986.29,733.87
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,1029.75,763.72
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,1030.52,765.35
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,1027.5,764.98
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,1017.24,759.51
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,1003.32,751.73
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,984.37,740.8
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,962.01,727.61
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,934.18,710.18
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,903.39,690.69
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,867.51,667.38
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,829.22,642.23
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,774.52,605.66
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,726.07,573.09
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,672.92,536.04
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,619.3,497.85
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,558.02,451.34
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,500.28,406.07
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,415.37,337.66
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,338.08,273.66
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,276.75,221.2
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,220.46,171.64
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,160.56,119.09
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,108.43,69.92
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,55.37,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,13.76,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.46,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,16.29,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,27.23,15.98
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,40.55,29.29
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,53.67,41.4
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,64.74,51.53
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,75.55,61.2
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,84.47,69.0
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,93.44,76.69
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,115.62,95.66
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,130.3,107.91
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,111.18,86.36
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,88.33,67.07
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,118.78,91.9
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,153.4,119.79
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,179.18,140.05
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,205.43,160.53
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,196.1,152.8
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,185.68,144.26
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,204.3,158.63
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,223.45,173.27
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,334.57,259.77
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,456.77,352.33
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,559.09,431.46
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,676.19,520.25
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,759.01,583.89
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,841.9,643.01
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,870.91,662.66
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,896.32,680.17
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,926.38,701.33
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,953.72,720.87
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,969.33,732.49
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,981.42,741.87
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,993.71,751.81
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,1002.23,759.28
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,991.86,753.48
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,977.91,745.37
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,980.06,748.99
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,977.36,749.25
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,958.36,738.02
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,936.09,724.55
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,880.62,686.33
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,834.0,654.27
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,763.13,605.33
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,682.77,546.29
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,701.31,564.4
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,698.46,564.19
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,658.87,535.81
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,616.52,504.99
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,559.24,459.68
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,502.87,413.82
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,438.89,360.54
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,376.97,307.51
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,308.22,247.62
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,245.77,191.92
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,182.3,135.3
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,127.84,82.27
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,64.95,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,16.87,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,7.28,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.94,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,24.72,13.88
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,29.02,19.43
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,33.32,23.69
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,38.88,28.87
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,44.51,33.97
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,69.66,56.18
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,94.07,77.45
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,117.68,97.71
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,133.4,110.88
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,157.15,123.68
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,185.45,144.63
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,205.22,160.02
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,224.75,175.55
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,239.05,187.16
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,252.11,197.6
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,286.61,224.38
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,323.52,252.96
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,376.01,293.65
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,438.28,341.76
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,482.76,376.0
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,529.54,411.83
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,572.42,445.4
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,621.11,483.19
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,661.93,513.81
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,703.04,544.4
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,787.53,610.53
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,873.19,674.9
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,887.06,684.83
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,890.46,686.7
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,848.51,653.35
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,791.16,608.83
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,866.02,668.37
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,931.19,720.24
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,963.39,744.95
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,984.04,761.25
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,938.61,730.56
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,883.78,692.0
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,924.42,724.65
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,952.35,746.8
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,924.44,727.84
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,893.66,706.99
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,852.31,679.75
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,809.35,650.89
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,770.37,623.63
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,722.95,589.53
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,673.92,553.8
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,623.84,516.6
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,571.95,475.24
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,519.8,432.32
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,456.65,379.06
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,396.01,326.29
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,330.13,267.67
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,268.15,211.17
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,198.78,148.71
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,139.48,90.25
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,71.02,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,19.44,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,8.19,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.49,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,24.75,13.76
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,29.46,19.83
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,34.13,24.44
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,46.42,35.6
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,57.12,45.22
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,60.58,48.26
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,63.11,50.38
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,73.93,59.71
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,84.05,68.32
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,122.77,84.31
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,171.16,116.77
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,217.43,153.28
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,263.19,192.06
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,307.47,228.03
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,358.74,270.73
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,411.15,314.56
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,476.18,368.43
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,535.07,417.36
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,594.1,465.54
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,645.68,506.77
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,695.82,545.86
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,742.69,581.45
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,787.58,613.08
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,828.3,641.42
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,866.45,667.74
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,900.99,691.83
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,932.62,713.85
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,958.96,732.32
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,981.97,748.56
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,999.64,761.44
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,1013.72,771.98
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,1023.12,779.74
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,1028.77,785.07
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,1028.66,786.01
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,1024.78,784.5
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,1014.71,779.49
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,1001.02,772.04
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,981.32,760.05
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,958.29,745.74
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,931.25,727.95
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,901.29,708.03
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,864.81,684.59
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,825.98,659.1
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,782.01,628.69
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,736.4,596.64
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,691.39,564.55
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,639.66,526.63
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,581.09,480.89
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,523.3,433.97
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,458.81,380.16
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,396.94,326.77
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,330.16,267.62
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,267.36,210.58
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,197.67,147.88
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,138.25,89.08
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,70.27,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,19.31,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,7.28,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.57,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,23.87,12.86
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,29.06,19.45
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,34.16,24.46
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,48.19,37.15
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,65.21,52.35
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,82.43,67.52
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,98.83,81.74
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,114.11,94.74
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,128.62,106.88
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,149.48,111.59
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,185.29,132.9
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,209.97,145.21
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,255.92,178.47
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,305.21,220.08
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,365.22,270.91
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,424.19,320.99
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,483.87,371.13
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,538.37,416.41
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,591.99,459.61
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,643.51,500.11
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,693.4,538.29
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,739.06,572.08
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,782.52,601.89
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,823.22,630.49
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,861.32,657.18
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,895.87,681.08
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,927.47,702.91
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,953.69,721.45
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,976.61,738.14
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,994.68,752.35
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,1009.19,764.27
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,1018.57,772.4
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,1024.23,778.12
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,1024.64,780.2
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,1021.29,779.8
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,1012.75,775.83
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,1000.57,769.42
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,981.88,758.65
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,959.82,745.46
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,932.21,727.25
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,901.66,706.9
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,865.89,684.01
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,827.66,658.94
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,784.12,628.59
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,738.93,596.63
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,687.28,559.47
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,640.1,525.12
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,582.55,480.08
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,525.69,433.73
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,460.56,379.41
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,398.12,325.63
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,331.22,266.68
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,268.51,210.02
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,198.36,147.29
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,138.64,88.19
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,70.47,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,19.67,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,8.19,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,16.83,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,23.07,12.02
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,27.45,18.05
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,34.71,24.95
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,37.93,28.08
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,41.14,31.03
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,42.95,32.62
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,44.74,34.12
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,46.04,35.12
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,55.14,42.94
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,88.33,47.97
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,144.15,78.51
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,200.98,121.94
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,259.2,172.08
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,317.59,224.52
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,376.51,277.41
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,434.53,328.71
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,492.13,378.29
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,547.47,424.87
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,601.51,469.07
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,653.65,511.09
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,704.16,550.96
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,751.25,587.05
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,796.18,619.2
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,837.2,648.86
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,875.54,676.56
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,909.75,701.16
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,940.93,723.63
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,967.6,743.57
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,990.92,761.25
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,1009.81,775.8
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,1025.1,787.96
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,1034.21,795.62
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,1039.52,800.77
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,1039.02,802.12
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,1034.71,800.91
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,1025.15,795.98
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,1011.92,788.53
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,993.6,777.35
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,971.85,763.73
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,944.01,745.01
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,913.19,724.09
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,876.48,699.81
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,837.42,673.53
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,793.79,642.8
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,748.53,610.47
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,701.56,576.5
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,647.79,536.56
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,589.08,490.18
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,531.01,442.47
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,466.9,388.43
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,405.2,334.67
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,337.98,274.59
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,274.73,216.67
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,203.22,152.05
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,142.19,90.58
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,71.96,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,20.03,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
