Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.46,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,13.19,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,18.38,8.21
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,23.73,14.8
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,28.91,19.81
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,28.0,19.25
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,28.7,19.97
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,50.4,39.23
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,70.87,57.13
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,87.28,71.25
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,103.45,84.95
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,116.06,91.13
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,129.07,101.32
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,144.45,113.3
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,160.21,125.49
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,175.84,137.46
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,191.94,149.78
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,217.68,169.63
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,244.19,189.93
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,294.24,228.28
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,351.99,272.05
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,401.83,309.46
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,454.64,348.74
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,477.18,365.59
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,500.94,383.49
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,490.04,374.38
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,470.69,359.01
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,482.43,367.66
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,493.94,375.99
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,504.17,383.82
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,514.1,391.48
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,526.03,400.76
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,537.68,409.89
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,541.01,413.02
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,557.98,426.06
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,644.02,494.29
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,729.23,560.56
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,884.65,677.7
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,1008.02,763.14
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,989.04,750.99
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,966.74,737.78
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,938.77,720.05
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,907.88,700.26
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,870.72,676.98
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,831.31,651.82
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,785.62,620.7
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,744.83,592.84
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,690.15,554.48
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,635.18,515.17
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,575.08,469.22
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,516.01,422.48
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,452.28,370.43
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,389.98,317.81
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,320.43,257.57
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,256.98,201.06
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,181.55,135.13
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,118.46,74.72
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,51.07,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,15.68,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.91,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.55,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,7.9,0.2
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,14.06,6.45
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,20.23,12.16
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,28.63,19.78
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,37.03,27.34
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,53.45,41.86
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,69.25,55.65
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,89.19,72.84
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,108.71,89.4
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,124.04,97.55
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,140.1,110.08
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,149.9,117.46
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,159.84,124.94
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,158.03,123.16
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,155.62,120.93
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,190.88,148.48
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,227.17,176.52
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,265.09,205.53
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,308.62,238.59
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,348.44,268.62
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,390.39,300.0
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,442.2,338.66
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,499.09,380.55
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,518.63,394.58
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,538.05,408.68
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,558.87,423.86
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,579.66,438.98
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,604.27,457.2
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,628.83,475.34
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,655.38,495.31
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,681.56,515.0
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,653.0,494.51
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,622.65,472.89
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,605.24,460.9
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,586.75,448.03
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,639.0,490.86
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,688.33,530.94
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,740.87,572.69
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,793.53,614.03
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,756.38,588.25
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,723.76,565.95
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,691.39,543.84
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,657.94,520.65
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,564.89,450.35
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,464.76,373.36
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,403.22,326.19
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,332.59,270.75
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,297.5,243.47
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,261.72,214.83
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,276.02,226.84
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,281.54,230.0
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,231.3,186.16
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,184.5,144.47
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,129.25,96.14
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,76.49,46.97
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,31.35,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,6.53,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.91,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.82,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.63,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.38,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,6.14,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,8.78,2.13
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,11.42,4.52
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,14.95,7.66
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,18.48,10.77
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,46.46,35.37
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,71.86,57.35
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,115.25,89.5
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,159.51,124.09
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,169.62,131.91
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,184.52,143.8
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,178.83,139.27
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,171.46,133.36
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,195.4,151.96
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,220.01,170.93
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,260.74,202.28
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,306.95,237.49
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,342.03,263.85
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,378.68,291.2
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,413.33,316.97
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,449.53,343.71
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,465.78,355.37
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,482.01,367.07
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,487.46,370.78
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,492.31,374.11
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,472.24,359.17
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,450.69,343.19
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,470.83,359.7
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,503.89,385.38
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,524.65,402.07
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,544.87,418.46
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,653.63,501.74
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,732.52,562.16
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,856.08,652.48
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,950.73,717.69
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,931.71,705.53
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,909.56,692.23
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,882.27,674.89
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,852.35,655.7
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,824.16,638.68
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,785.6,614.0
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,741.77,584.98
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,696.61,554.46
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,644.62,518.08
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,592.47,480.36
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,536.86,437.63
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,480.47,392.97
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,417.57,341.69
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,357.92,291.34
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,291.39,233.88
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,230.98,180.35
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,165.24,122.49
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,109.5,67.45
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,45.63,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,6.37,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,14.1,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,20.37,8.73
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,27.82,18.15
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,35.63,25.59
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,45.88,34.97
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,59.73,47.38
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,82.06,67.02
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,104.56,86.5
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,122.51,101.73
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,139.99,116.33
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,158.86,124.4
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,182.01,141.14
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,206.1,159.57
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,230.78,178.85
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,263.2,203.31
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,306.54,236.65
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,340.09,262.95
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,375.04,290.16
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,415.84,321.49
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,457.48,353.33
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,500.83,386.59
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,546.89,421.62
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,582.64,448.22
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,618.49,474.65
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,655.51,502.27
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,693.15,530.14
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,742.88,567.37
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,790.83,603.1
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,828.35,631.57
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,864.97,659.4
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,837.8,637.71
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,805.33,612.53
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,831.64,633.9
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,855.25,653.06
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,903.82,690.82
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,937.15,714.7
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,963.46,734.06
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,973.93,742.67
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,916.82,704.45
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,855.03,662.81
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,870.56,675.62
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,875.5,680.53
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,840.18,658.23
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,802.62,634.31
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,765.81,609.49
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,720.29,577.85
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,646.69,524.42
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,579.0,473.17
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,516.48,424.14
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,456.08,375.45
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,405.37,333.42
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,355.36,290.39
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,301.25,242.47
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,249.79,195.31
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,178.94,132.65
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,118.81,72.34
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,48.83,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.46,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.73,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,7.46,0.73
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,10.53,3.62
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,14.5,7.25
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,18.47,10.86
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,29.51,20.72
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,40.58,30.51
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,55.67,43.73
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,70.79,56.82
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,76.96,59.11
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,83.03,63.9
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,100.37,77.97
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,117.77,91.93
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,126.29,98.51
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,134.91,105.17
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,152.86,119.3
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,171.23,133.69
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,197.05,153.93
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,223.42,174.44
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,253.1,197.44
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,283.49,220.8
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,312.98,243.4
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,343.79,266.89
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,385.42,298.67
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,428.69,331.42
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,464.13,358.23
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,500.73,385.82
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,506.05,389.82
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,510.85,393.69
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,513.63,395.97
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,515.85,397.89
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,512.54,395.56
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,508.62,392.85
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,619.15,480.43
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,714.78,555.16
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,881.04,681.17
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,1015.14,774.44
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,996.38,761.26
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,974.17,746.93
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,946.5,729.3
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,915.86,709.56
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,879.09,685.51
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,839.91,659.55
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,795.11,629.01
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,748.66,596.89
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,702.17,564.43
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,648.88,526.15
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,588.85,480.62
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,529.64,433.65
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,463.45,379.47
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,400.09,325.68
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,331.55,265.93
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,267.14,208.23
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,194.28,143.56
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,131.69,78.92
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,56.7,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,6.37,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,15.01,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,21.55,8.6
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,26.34,16.83
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,31.09,21.63
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,26.14,17.56
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,21.71,13.72
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,37.18,27.52
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,55.66,43.81
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,78.13,63.36
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,99.49,81.64
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,117.04,92.06
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,135.16,106.43
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,151.23,118.88
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,167.83,131.68
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,186.66,146.16
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,206.08,161.04
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,240.95,187.9
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,283.17,220.31
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,310.76,241.18
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,339.37,262.71
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,348.63,269.36
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,357.26,275.53
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,375.09,288.69
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,393.16,301.95
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,405.35,310.83
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,417.51,319.71
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,445.08,340.39
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,473.45,361.52
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,498.71,380.29
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,524.34,399.29
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,529.76,403.5
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,534.67,407.5
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,540.01,412.1
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,559.23,426.75
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,658.71,504.68
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,757.3,580.07
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,904.42,690.5
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,1019.25,770.04
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,1000.18,757.97
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,977.69,744.66
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,949.69,726.97
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,918.75,707.22
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,880.26,683.46
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,839.45,657.69
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,793.3,627.0
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,752.03,599.45
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,698.42,561.85
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,644.3,523.12
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,584.17,477.14
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,524.94,430.06
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,460.91,377.51
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,398.05,324.16
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,326.34,261.98
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,260.92,203.6
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,188.4,139.29
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,125.74,74.15
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,53.87,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.73,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.38,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,7.46,0.7
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,10.53,3.59
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,14.5,7.22
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,18.47,10.82
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,28.62,19.89
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,38.81,28.88
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,57.44,45.2
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,75.78,61.03
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,84.32,65.06
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,92.94,71.89
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,108.17,84.08
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,123.51,96.23
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,138.56,107.98
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,153.92,119.9
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,169.55,132.01
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,185.59,144.41
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,209.47,162.88
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,233.89,181.63
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,243.22,188.62
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,252.61,195.7
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,255.17,197.43
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,257.64,199.12
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,270.2,208.63
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,282.87,218.19
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,302.76,233.32
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,323.0,248.63
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,373.9,287.23
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,418.79,320.86
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,449.11,343.55
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,479.92,366.56
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,479.16,366.37
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,477.94,366.04
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,455.52,349.86
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,432.47,333.19
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,655.0,508.04
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,830.81,640.85
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,836.66,645.47
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,838.63,648.72
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,625.01,491.09
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,396.88,312.97
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,549.99,438.9
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,663.76,531.42
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,692.0,554.22
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,711.46,571.06
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,671.37,543.42
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,631.74,515.67
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,572.61,469.58
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,512.48,421.48
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,422.85,348.02
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,341.22,279.34
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,267.1,215.44
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,198.31,155.26
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,140.57,103.99
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,90.59,52.0
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,36.04,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,9.1,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,10.9,0.86
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,12.55,5.0
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,14.06,6.66
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,26.63,17.94
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,40.53,30.39
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,45.78,35.07
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,50.98,39.59
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,57.49,45.19
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,58.98,46.32
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,83.92,48.7
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,137.76,76.37
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,171.48,106.1
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,186.15,125.41
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,202.63,146.58
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,206.1,155.43
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,325.29,247.16
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,484.1,368.96
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,526.34,404.18
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,563.68,434.99
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,562.33,435.36
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,547.97,424.95
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,621.41,480.67
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,697.89,537.03
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,606.9,469.53
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,497.44,386.97
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,428.9,332.71
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,343.23,263.7
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,385.56,296.57
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,429.14,329.66
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,476.03,365.41
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,536.74,410.88
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,564.33,431.34
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,591.69,451.76
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,566.45,434.36
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,539.77,416.11
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,522.17,404.06
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,503.7,391.25
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,577.22,450.19
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,646.93,505.0
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,791.58,616.36
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,899.22,692.77
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,861.42,669.43
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,829.12,650.58
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,782.7,620.18
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,734.96,588.21
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,680.21,550.06
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,625.29,510.78
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,565.96,464.85
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,505.52,416.66
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,437.36,360.52
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,372.95,305.68
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,301.45,243.26
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,236.7,185.53
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,160.21,118.63
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,97.57,54.88
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,36.15,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,3.18,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,5.49,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,10.75,3.46
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,15.82,8.21
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,22.88,14.64
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,29.95,21.05
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,42.79,32.48
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,55.66,43.8
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,77.27,62.62
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,97.87,80.28
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,114.24,89.79
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,131.12,103.12
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,143.82,112.81
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,156.84,122.66
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,174.86,136.41
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,193.4,150.43
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,210.24,163.1
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,227.48,176.02
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,253.39,195.48
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,279.99,215.24
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,307.06,235.52
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,337.81,258.46
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,357.13,272.76
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,376.83,287.35
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,395.01,301.23
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,413.53,315.35
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,421.04,321.2
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,428.32,326.93
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,439.04,335.46
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,449.68,343.94
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,455.31,348.82
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,460.64,353.53
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,465.63,358.35
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,470.32,363.03
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,490.26,379.59
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,509.95,396.0
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,700.18,546.29
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,844.82,658.64
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,899.21,697.87
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,940.83,728.11
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,911.35,708.4
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,879.17,687.17
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,840.32,660.13
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,799.55,631.83
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,751.52,598.32
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,706.22,566.49
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,643.8,520.93
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,582.77,474.21
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,521.22,426.58
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,461.51,379.02
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,401.38,329.62
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,343.89,280.81
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,268.85,216.4
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,205.59,160.81
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,145.05,107.16
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,91.21,49.49
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,36.28,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,7.28,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,11.49,0.21
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,27.4,17.45
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,43.29,32.12
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,41.89,31.38
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,40.15,30.04
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,55.85,43.96
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,73.8,59.65
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,98.85,81.29
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,123.17,101.93
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,140.05,109.86
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,168.14,130.32
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,187.57,145.46
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,206.09,160.19
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,235.35,182.74
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,266.26,206.47
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,313.62,242.24
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,372.46,286.83
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,415.04,319.08
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,458.71,351.99
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,485.85,372.33
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,513.06,392.52
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,579.31,443.58
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,654.37,500.36
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,738.19,563.57
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,820.22,621.82
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,852.14,642.88
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,881.41,662.44
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,882.46,663.68
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,876.45,660.16
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,803.6,604.86
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,714.64,537.5
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,678.68,512.93
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,653.08,494.91
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,653.39,497.05
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,667.59,508.81
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,759.08,580.84
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,836.3,641.45
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,880.02,672.84
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,901.78,689.09
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,882.83,677.11
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,851.7,656.93
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,814.2,632.91
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,774.81,607.26
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,728.53,575.67
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,684.25,545.14
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,630.6,507.11
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,577.23,467.49
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,517.82,421.64
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,460.12,375.83
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,395.26,322.99
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,334.26,271.65
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,267.33,214.08
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,204.56,159.04
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,142.56,104.41
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,87.93,45.41
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,34.69,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
