Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,11.37,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,17.96,2.45
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,26.62,16.63
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.7,25.37
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,41.94,31.26
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,49.04,37.71
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,75.46,60.93
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,98.36,80.72
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,118.44,97.75
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,137.91,113.98
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,157.06,122.14
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,181.38,139.43
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,203.47,156.28
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,225.1,173.23
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,247.05,190.43
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,268.76,207.29
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,300.15,231.18
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,333.37,256.32
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,365.2,280.32
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,402.72,308.43
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,428.12,327.2
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,453.74,345.99
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,411.71,314.69
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,361.58,277.2
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,394.56,302.54
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,425.3,325.77
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,489.27,372.45
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,554.75,419.31
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,598.17,452.53
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,652.9,493.6
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,679.79,513.85
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,705.95,533.78
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,670.27,507.62
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,632.29,479.97
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,703.25,535.46
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,757.87,578.48
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,868.75,659.59
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,949.92,715.18
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,931.48,703.35
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,909.87,690.28
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,874.98,667.79
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,829.46,637.8
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,793.53,615.03
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,755.53,590.42
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,728.28,573.09
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,697.57,552.95
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,646.42,517.37
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,594.86,480.67
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,539.59,438.47
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,483.56,394.33
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,420.0,342.62
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,359.62,291.7
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,290.9,232.43
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,228.67,177.3
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,156.89,114.38
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,93.56,45.85
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,38.0,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,13.19,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,20.13,2.06
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,26.26,16.23
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,32.26,22.36
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,37.17,27.07
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,45.63,34.73
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,73.2,59.0
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,100.24,82.44
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,118.26,97.72
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,135.81,112.37
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,146.55,113.49
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,175.14,131.89
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,207.16,155.52
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,241.69,182.31
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,273.49,208.58
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,303.49,232.96
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,326.94,251.88
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,348.92,269.24
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,376.85,290.59
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,404.98,311.78
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,425.01,326.86
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,444.53,341.42
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,471.57,362.15
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,500.36,384.17
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,527.33,404.27
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,554.56,424.48
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,643.58,492.19
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,740.56,564.03
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,825.23,628.45
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,906.08,687.07
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,937.75,708.94
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,978.68,737.49
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,987.06,743.57
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,991.83,747.58
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,991.98,748.75
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,988.51,747.62
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,979.98,743.18
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,967.97,736.47
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,948.95,725.02
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,926.67,711.37
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,899.12,693.63
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,868.8,673.92
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,832.56,650.11
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,794.11,624.52
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,757.27,599.94
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,711.76,568.57
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,660.01,531.88
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,607.9,494.19
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,548.97,448.77
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,491.16,402.55
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,428.97,351.34
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,368.26,299.63
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,299.34,239.69
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,236.87,183.84
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,167.78,122.16
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,105.93,49.12
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,44.52,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,7.73,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.55,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,19.9,10.92
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,26.02,17.03
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,20.31,12.32
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,16.75,9.27
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,28.83,20.04
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,44.12,33.55
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,55.66,43.59
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,67.23,53.52
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,76.88,58.82
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,86.28,66.33
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,102.76,79.57
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,119.34,92.73
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,135.07,105.04
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,151.05,117.46
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,186.43,145.1
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,223.04,173.44
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,275.59,213.87
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,334.75,258.85
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,365.8,282.1
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,398.06,306.19
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,392.51,301.51
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,385.3,295.66
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,389.72,298.82
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,393.55,301.48
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,419.18,320.73
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,445.44,340.31
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,464.08,354.57
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,482.91,369.03
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,489.63,374.45
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,496.0,379.7
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,466.0,357.74
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,434.97,334.98
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,545.04,423.34
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,640.67,499.3
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,828.31,643.13
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,984.53,754.16
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,966.44,742.77
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,945.05,730.23
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,895.67,696.74
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,853.92,668.58
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,796.68,630.0
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,742.84,593.2
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,571.94,463.41
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,407.54,331.6
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,324.99,265.48
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,261.68,213.32
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,221.93,181.68
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,181.24,148.51
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,126.39,102.18
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,74.8,58.12
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,60.54,45.46
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,42.77,29.83
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,39.5,25.75
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,30.16,9.63
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,17.66,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.37,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,12.33,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,26.68,16.4
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,40.47,29.46
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,51.96,40.06
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,63.31,50.34
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,65.95,52.77
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,70.73,56.92
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,95.78,78.63
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,119.31,98.69
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,123.24,95.9
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,119.68,92.72
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,132.09,102.95
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,138.5,108.31
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,149.97,117.18
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,161.63,126.16
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,168.49,131.3
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,175.43,136.54
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,187.41,145.76
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,199.62,155.15
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,223.76,173.89
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,248.42,192.9
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,276.59,214.57
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,305.38,236.57
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,340.97,263.74
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,375.25,289.72
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,396.41,305.65
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,418.02,321.93
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,422.52,325.18
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,426.71,328.28
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,441.72,339.93
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,456.76,351.59
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,460.77,354.88
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,464.47,358.03
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,582.2,451.04
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,684.96,530.76
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,853.08,658.59
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,988.93,753.42
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,971.22,741.98
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,950.16,729.39
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,922.14,711.39
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,891.27,691.37
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,854.38,667.67
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,815.19,642.05
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,777.21,616.67
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,730.42,584.38
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,677.12,546.63
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,623.4,507.78
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,563.99,462.17
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,505.62,415.47
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,431.66,354.51
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,361.21,294.66
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,281.15,225.63
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,209.93,163.01
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,158.09,114.51
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,107.9,41.48
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,45.34,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,8.64,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.56,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,22.82,13.13
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,29.86,20.29
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,25.65,16.99
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,23.42,15.17
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,39.11,29.13
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,60.11,47.62
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,73.14,58.91
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,86.04,69.92
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,87.83,67.95
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,89.55,69.09
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,105.69,82.05
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,122.0,94.98
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,146.83,114.65
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,172.15,134.53
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,195.71,152.86
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,219.97,171.64
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,254.61,198.4
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,288.05,224.0
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,302.0,234.46
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,316.08,245.04
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,331.09,256.35
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,346.32,267.8
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,377.94,291.91
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,410.69,316.72
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,442.5,340.86
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,475.26,365.7
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,487.05,374.8
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,498.68,383.91
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,505.69,389.55
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,512.31,394.98
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,507.49,391.95
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,502.03,388.53
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,587.6,458.03
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,657.85,515.31
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,821.38,642.54
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,953.76,738.01
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,856.2,669.18
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,744.84,589.26
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,523.44,418.14
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,306.28,242.36
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,355.42,285.19
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,384.34,311.47
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,292.13,236.55
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,182.17,145.86
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,173.67,140.66
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,161.77,132.23
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,162.22,133.23
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,169.55,139.58
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,80.46,63.63
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.02,0.33
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,5.7,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.38,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,6.09,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,7.88,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,4.94,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,7.73,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.39,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,21.9,12.26
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,29.75,20.18
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,20.92,12.83
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,13.52,6.38
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,20.07,12.25
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,32.61,23.36
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,43.68,33.08
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,54.78,42.71
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,61.02,45.71
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,67.26,50.71
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,79.75,60.84
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,91.78,70.5
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,101.73,78.35
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,111.73,86.2
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,124.33,96.11
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,137.12,106.12
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,165.1,128.21
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,193.65,150.54
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,205.32,159.5
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,217.17,168.63
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,218.84,169.77
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,220.44,170.9
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,227.72,176.58
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,235.05,182.3
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,247.37,191.87
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,259.82,201.53
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,268.26,208.17
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,276.74,214.88
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,361.23,280.73
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,439.27,340.54
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,405.18,314.73
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,370.12,288.3
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,472.34,372.22
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,560.71,444.11
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,791.03,620.43
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,991.49,762.83
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,972.48,749.92
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,950.15,736.28
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,920.97,717.25
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,889.01,696.2
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,851.9,671.51
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,820.17,650.6
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,742.53,595.37
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,670.81,543.61
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,611.79,500.17
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,553.84,455.44
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,507.56,419.38
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,460.62,381.49
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,402.93,333.26
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,347.3,285.08
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,279.61,225.54
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,218.21,170.19
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,155.17,112.13
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,95.71,25.06
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,40.11,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,7.28,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.6,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,20.13,10.7
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,27.08,17.86
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,20.02,12.04
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,15.35,8.02
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,25.05,16.7
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,37.03,27.34
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,48.12,37.07
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,59.23,46.7
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,65.46,49.54
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,71.71,54.55
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,83.99,64.53
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,96.0,74.19
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,106.8,82.79
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,117.67,91.4
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,123.7,96.03
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,129.82,100.72
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,147.11,114.44
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,164.75,128.36
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,175.49,136.77
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,186.44,145.35
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,194.17,151.34
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,202.03,157.43
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,212.71,165.75
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,223.5,174.15
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,249.19,194.33
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,275.31,214.73
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,287.13,223.93
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,299.03,233.23
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,318.54,248.53
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,350.9,273.68
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,357.17,278.71
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,363.36,283.78
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,491.92,388.5
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,607.05,480.53
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,826.52,649.02
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,1015.09,783.18
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,997.19,770.8
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,975.88,757.45
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,946.33,738.14
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,913.81,716.69
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,875.56,691.33
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,835.04,664.11
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,796.38,638.01
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,748.66,604.72
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,693.48,564.98
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,637.95,524.19
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,574.88,475.3
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,515.65,427.45
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,432.61,358.54
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,355.87,292.87
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,280.09,226.41
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,212.6,165.97
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,137.83,98.98
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,68.89,10.94
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,23.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.82,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.5,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.02,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,10.53,3.51
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,14.94,7.58
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,19.35,11.62
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,33.49,24.29
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,47.67,36.88
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,60.55,48.18
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,73.17,59.09
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,80.5,62.27
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,87.87,68.16
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,100.24,78.13
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,112.69,88.07
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,128.82,100.88
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,145.21,113.79
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,157.64,123.42
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,170.38,133.3
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,195.83,153.23
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,221.85,173.43
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,247.46,193.19
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,273.69,213.29
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,284.45,221.31
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,295.27,229.42
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,341.19,265.4
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,393.53,305.84
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,437.22,339.6
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,482.78,374.57
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,476.49,368.95
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,468.52,362.23
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,445.67,344.57
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,433.02,334.42
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,415.24,321.3
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,396.8,307.65
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,491.73,385.08
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,584.86,459.52
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,807.78,629.63
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,993.84,761.24
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,977.42,750.43
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,957.46,738.73
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,927.25,719.12
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,894.3,697.57
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,838.82,659.78
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,787.23,624.45
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,709.08,568.85
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,633.25,513.1
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,490.71,401.44
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,355.27,291.93
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,331.76,274.02
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,306.43,253.6
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,289.49,239.42
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,277.9,228.02
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,235.2,189.47
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,194.43,151.36
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,126.21,90.01
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,62.04,2.83
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,21.22,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,5.91,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,10.82,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,20.92,11.03
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,30.35,20.7
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,46.6,35.49
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,62.9,50.25
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,78.72,64.37
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,94.41,78.13
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,109.07,90.77
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,126.57,105.69
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,145.32,115.25
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,169.67,133.16
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,197.43,154.15
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,227.74,177.61
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,243.26,190.71
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,256.57,201.79
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,285.77,224.65
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,316.39,248.44
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,344.84,270.41
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,374.33,293.0
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,398.12,311.11
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,422.33,329.43
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,434.07,337.99
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,444.99,345.89
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,453.33,352.04
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,461.14,357.8
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,447.75,347.42
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,432.87,335.94
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,467.67,362.85
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,503.43,390.16
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,466.99,362.79
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,429.04,334.34
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,449.38,350.01
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,469.88,365.57
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,409.38,319.82
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,348.09,273.03
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,356.85,280.34
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,365.67,287.54
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,338.99,267.23
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,312.07,246.7
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,330.56,263.2
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,362.84,290.23
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,401.2,322.94
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,436.05,352.76
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,408.2,332.64
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,362.91,298.62
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,455.77,377.06
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,525.48,435.28
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,441.88,367.66
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,371.21,309.29
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,298.68,248.39
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,231.61,190.77
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,186.71,150.6
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,138.53,107.37
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,87.89,61.37
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,38.94,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,14.13,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,8.64,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,15.07,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.69,13.79
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,35.51,25.11
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,27.87,18.98
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,21.91,13.89
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,34.98,25.61
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,52.11,40.82
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,67.4,54.22
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,81.96,66.79
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,97.24,76.22
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,112.8,88.79
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,128.27,101.11
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,144.02,113.54
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,158.03,124.41
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,172.45,135.58
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,192.0,150.84
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,212.09,166.45
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,237.4,186.12
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,263.41,206.2
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,284.4,222.27
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,307.83,240.16
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,316.72,246.76
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,325.57,253.37
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,324.31,252.23
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,317.19,246.65
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,369.94,287.34
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,418.98,324.62
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,428.32,331.6
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,437.5,338.64
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,423.05,327.67
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,407.76,316.12
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,401.7,311.86
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,395.24,307.28
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,503.46,395.14
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,626.89,491.63
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,674.64,528.14
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,719.99,563.09
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,762.3,597.35
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,806.86,632.77
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,856.96,669.94
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,893.41,697.24
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,850.96,669.12
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,806.81,639.98
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,758.36,607.03
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,705.88,570.41
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,644.44,526.13
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,584.11,480.15
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,517.46,427.72
