Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,453.39,375.82
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,375.25,311.04
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,308.41,253.68
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,238.08,192.15
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,175.53,136.52
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,112.83,79.09
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,46.94,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,17.3,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,6.82,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,13.64,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,21.0,10.66
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.9,20.24
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,26.83,18.07
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,26.6,18.08
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,42.02,31.9
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,56.8,45.0
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,63.73,51.01
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,70.37,56.67
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,85.17,64.77
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,99.23,77.65
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,105.13,82.2
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,111.0,86.71
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,121.05,94.61
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,131.15,102.51
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,142.77,111.55
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,154.64,120.77
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,167.45,130.73
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,180.56,140.92
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,198.75,155.1
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,217.29,169.48
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,213.34,166.17
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,209.2,162.79
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,222.13,172.86
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,235.22,183.01
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,255.67,198.9
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,276.43,214.97
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,291.05,226.33
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,305.82,237.83
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,293.5,228.47
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,280.89,218.93
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,273.73,213.62
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,266.41,208.17
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,423.5,335.62
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,558.58,442.55
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,782.35,614.61
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,975.14,752.46
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,957.0,740.28
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,945.49,734.37
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,915.54,714.7
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,882.86,693.12
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,845.95,669.64
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,806.75,644.11
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,759.7,611.24
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,711.36,576.96
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,658.73,539.01
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,603.21,497.43
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,540.18,447.69
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,478.85,397.79
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,411.47,341.31
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,347.95,286.19
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,275.63,222.35
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,210.63,163.59
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,138.52,96.21
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,71.69,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,25.43,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,6.82,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,13.64,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.92,9.54
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,28.28,18.79
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,30.2,21.02
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,32.5,23.31
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,44.89,34.43
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,62.36,49.91
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,69.77,56.31
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,77.13,62.56
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,83.67,64.9
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,90.28,70.11
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,98.54,76.65
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,106.84,83.17
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,122.43,95.57
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,138.19,108.01
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,160.57,125.69
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,183.49,143.69
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,202.91,158.81
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,222.79,174.23
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,249.62,195.06
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,277.13,216.29
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,281.15,219.2
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,285.03,222.07
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,283.92,221.06
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,282.57,219.92
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,290.47,226.06
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,298.4,232.22
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,300.79,234.05
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,303.09,235.85
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,297.78,231.85
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,292.28,227.74
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,298.5,232.78
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,304.74,237.85
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,462.62,365.48
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,594.82,470.06
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,816.33,639.09
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,1006.84,773.99
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,987.12,760.46
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,963.97,746.08
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,934.8,727.17
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,902.7,706.15
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,864.88,681.89
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,824.84,655.69
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,777.5,623.54
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,735.5,594.86
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,680.1,554.99
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,624.56,514.19
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,560.77,464.66
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,501.01,416.14
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,429.92,356.59
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,363.18,298.65
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,287.43,231.74
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,219.74,170.41
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,142.25,97.46
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,69.8,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,24.83,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,15.46,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,20.62,9.75
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,26.67,17.4
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,24.37,15.9
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,22.53,14.47
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,26.38,17.98
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,37.03,27.5
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,49.0,38.06
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,61.0,48.51
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,69.91,53.52
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,78.71,60.65
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,87.73,67.92
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,96.8,75.17
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,108.04,84.14
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,119.35,93.12
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,134.3,104.98
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,149.54,117.02
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,175.91,137.97
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,202.89,159.26
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,228.88,179.68
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,255.46,200.43
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,276.12,216.38
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,297.2,232.61
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,336.59,263.17
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,374.23,292.15
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,404.49,315.4
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,435.66,339.28
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,492.51,383.37
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,562.91,436.94
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,689.79,536.22
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,821.58,636.46
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,915.79,708.54
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,997.67,767.33
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,1018.53,782.01
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,1046.74,802.28
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,1037.29,796.27
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,1024.12,788.06
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,1004.67,775.88
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,981.71,761.33
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,952.78,742.59
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,920.89,721.72
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,881.2,695.5
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,839.3,667.44
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,797.9,639.67
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,747.66,604.75
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,691.31,564.46
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,634.81,523.1
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,569.07,471.94
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,507.81,422.1
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,434.11,360.27
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,365.23,300.42
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,286.23,230.68
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,215.78,167.04
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,137.33,92.47
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,63.9,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,22.62,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,9.1,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,21.86,10.24
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,34.95,24.44
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,41.07,30.55
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,46.93,36.11
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,53.14,41.79
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,60.7,48.49
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,72.51,58.81
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,84.22,68.88
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,95.94,75.26
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,107.96,84.91
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,129.92,102.51
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,152.34,120.27
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,175.29,138.17
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,199.1,156.65
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,220.95,173.48
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,243.48,190.76
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,285.58,223.19
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,334.04,260.19
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,374.25,290.39
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,416.67,321.93
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,446.51,343.86
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,480.88,368.98
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,497.73,381.1
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,514.25,393.04
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,523.2,399.25
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,522.46,398.51
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,503.56,384.67
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,483.01,369.57
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,481.47,368.95
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,479.36,367.83
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,554.31,425.67
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,615.82,472.93
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,731.81,562.92
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,846.73,650.15
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,909.91,699.23
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,962.77,738.49
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,942.04,726.35
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,918.29,712.5
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,885.61,690.83
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,850.56,667.4
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,814.31,644.4
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,775.81,619.31
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,730.85,588.09
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,684.37,555.25
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,632.14,516.7
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,579.43,476.45
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,516.03,426.52
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,454.5,376.54
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,386.7,319.73
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,322.82,264.43
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,247.02,198.07
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,183.08,140.72
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,117.54,76.84
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,41.17,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,10.91,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,23.75,11.03
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,37.2,26.29
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,44.84,33.79
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,52.17,40.69
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,66.83,53.84
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,84.54,69.46
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,100.57,83.33
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,116.44,96.82
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,125.85,99.77
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,136.14,107.68
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,152.18,120.14
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,168.72,132.94
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,194.21,152.77
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,220.81,173.37
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,240.91,188.74
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,267.12,208.87
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,294.28,229.56
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,322.54,250.97
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,357.54,277.65
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,394.29,305.5
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,436.67,337.64
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,485.02,373.97
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,505.71,389.37
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,526.38,404.9
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,535.81,412.13
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,544.47,418.85
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,604.44,466.33
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,677.81,522.97
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,808.84,624.46
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,935.14,720.37
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,996.88,764.17
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,1051.9,803.49
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,1052.21,805.02
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,1048.65,804.36
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,1038.24,799.19
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,1024.12,791.52
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,1003.38,778.75
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,979.24,763.61
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,948.95,743.59
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,915.73,721.42
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,875.02,694.2
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,840.05,670.98
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,789.21,635.21
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,737.4,598.26
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,676.1,553.48
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,618.55,510.38
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,551.96,457.4
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,487.55,404.63
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,413.95,342.62
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,345.22,282.85
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,270.22,216.66
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,203.06,155.88
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,131.51,83.85
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,51.84,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,11.82,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,18.41,6.77
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,26.85,17.36
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,24.47,15.88
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,22.63,14.48
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,27.15,18.61
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,38.8,29.0
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,52.11,40.73
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,65.45,52.33
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,77.51,59.8
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,89.4,69.45
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,105.47,82.44
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,121.66,95.39
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,137.58,107.95
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,153.82,120.68
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,173.48,136.1
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,193.67,151.85
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,210.09,164.51
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,226.87,177.4
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,250.2,195.42
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,274.08,213.74
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,298.77,232.62
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,327.44,254.43
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,343.82,266.76
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,360.51,279.35
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,368.24,285.1
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,375.89,290.86
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,391.51,302.69
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,407.31,314.64
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,409.92,316.7
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,412.25,318.65
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,437.45,338.33
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,462.9,358.1
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,608.1,471.95
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,737.24,570.69
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,894.06,689.24
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,1017.55,775.36
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,998.48,763.32
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,975.99,750.16
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,944.92,730.21
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,910.99,708.19
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,880.86,689.69
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,839.6,662.89
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,790.02,629.16
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,739.16,593.93
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,680.22,551.62
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,621.44,508.53
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,556.27,457.5
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,490.66,404.52
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,412.73,339.82
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,340.49,277.79
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,261.48,208.88
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,190.96,145.89
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,118.22,72.37
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,39.31,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,8.19,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,18.38,6.18
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,28.95,19.17
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,38.08,27.92
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,46.92,36.14
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,58.53,46.65
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,72.38,58.95
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,90.12,74.43
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,107.61,89.41
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,126.45,100.54
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,147.21,116.67
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,170.95,134.89
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,189.89,149.19
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,219.91,172.32
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,252.08,197.07
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,287.37,224.03
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,325.29,252.87
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,355.11,275.41
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,385.18,297.96
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,420.49,324.36
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,457.44,351.72
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,482.87,370.14
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,508.52,388.61
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,524.12,399.77
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,539.0,410.4
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,546.75,415.83
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,553.53,420.58
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,551.26,418.89
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,547.76,416.36
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,575.16,437.37
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,602.57,458.23
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,618.07,470.77
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,632.82,482.91
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,694.4,531.7
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,754.29,578.67
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,884.03,677.95
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,992.94,754.81
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,976.89,745.25
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,957.16,734.13
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,925.9,713.96
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,891.91,691.84
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,854.81,668.94
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,815.29,643.94
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,764.41,609.12
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,716.36,575.89
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,652.52,530.27
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,589.91,483.31
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,517.78,426.56
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,449.04,370.85
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,362.71,299.3
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,289.7,236.75
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,217.79,173.99
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,154.39,117.54
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,93.92,54.29
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,26.21,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,11.82,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,21.59,7.36
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,32.46,22.09
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,43.6,32.72
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,54.26,42.62
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,73.17,59.62
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,92.73,76.93
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,105.89,88.3
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,124.24,103.98
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,138.2,109.76
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,155.96,123.15
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,172.32,135.9
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,188.25,148.49
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,198.33,156.42
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,212.19,167.28
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,223.8,176.26
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,235.27,185.07
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,243.66,191.45
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,251.88,197.66
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,276.93,217.12
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,303.61,237.72
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,323.97,253.31
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,344.84,269.25
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,334.8,261.33
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,317.79,248.12
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,309.0,241.33
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,299.78,234.18
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,313.32,244.7
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,327.02,255.28
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,358.83,279.85
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,379.9,296.09
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,379.58,295.94
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,379.0,295.72
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,475.33,373.42
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,571.09,448.77
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,759.63,593.1
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,931.87,719.95
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,912.01,706.16
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,889.16,691.75
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,854.77,668.83
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,818.25,644.01
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,780.46,618.58
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,740.66,591.28
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,687.58,553.74
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,639.93,519.38
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,585.61,478.82
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,531.62,437.47
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,467.53,386.66
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,405.98,336.44
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,340.1,281.19
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,278.59,227.98
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,207.0,165.43
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,143.58,108.94
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,85.51,45.92
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,21.91,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.82,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,21.66,6.32
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,32.61,22.07
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,41.04,30.36
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,49.07,37.89
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,71.64,58.07
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,91.71,75.74
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,106.43,88.44
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,120.85,100.65
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,141.46,111.85
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,170.57,132.27
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,196.95,151.09
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,233.66,179.03
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,267.44,205.76
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,302.88,233.77
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,335.5,259.54
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,368.79,285.44
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,409.98,317.05
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,458.74,354.19
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,514.7,396.67
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,577.59,443.68
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,607.32,464.9
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,635.69,484.98
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,654.06,498.58
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,670.99,511.14
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,728.55,553.89
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,789.51,598.14
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,878.86,662.32
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,962.7,718.76
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,910.03,683.5
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,840.05,633.8
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,776.15,587.97
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,694.41,528.71
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,717.13,548.4
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,754.27,577.2
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,871.39,665.95
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,969.53,736.01
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,954.26,726.99
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,928.63,711.84
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,895.44,690.45
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,859.84,667.29
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,817.06,640.61
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,772.68,612.14
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,720.8,576.38
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,668.35,539.21
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,608.07,494.58
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,548.62,449.35
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,477.82,393.93
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,415.48,343.39
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,345.63,284.93
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,280.94,229.09
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,210.83,167.77
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,148.65,112.0
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,89.99,43.93
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,27.1,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,8.19,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,19.23,3.87
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,30.92,20.59
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,45.22,34.03
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,58.06,45.87
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,71.71,58.17
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,84.83,69.75
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,97.77,80.91
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,110.15,91.38
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,130.69,100.52
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,167.26,123.9
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,204.47,151.06
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,244.44,182.4
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,283.28,214.11
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,323.01,246.44
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,365.47,280.19
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,410.45,315.4
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,448.03,344.47
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,484.83,372.18
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,522.0,399.87
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,559.41,427.23
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,585.28,445.63
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,610.01,462.96
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,595.85,450.95
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,569.35,430.09
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,600.04,452.85
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,631.21,475.46
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,697.07,524.15
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,755.61,567.16
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,804.35,602.26
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,842.35,630.14
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,825.25,618.65
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,805.34,605.59
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,798.62,602.91
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,789.32,598.36
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,887.6,672.3
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,975.52,734.14
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,952.62,719.76
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,926.76,704.31
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,893.32,682.96
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,857.52,659.89
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,814.51,632.16
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,769.81,602.81
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,719.42,568.67
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,668.24,532.87
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,609.0,489.68
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,550.34,445.74
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,479.71,391.25
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,417.4,341.45
