Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,561.5,447.8
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,401.11,323.39
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,250.26,200.82
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,200.1,160.31
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,155.82,123.65
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,168.29,134.98
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,190.79,154.41
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,213.31,174.74
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,243.88,201.21
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,238.8,197.7
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,240.85,199.22
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,175.97,143.75
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,125.8,99.94
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,85.54,64.12
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,46.69,25.02
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,20.9,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.18,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.26,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,8.77,1.93
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,12.3,5.19
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,16.7,9.21
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,21.12,13.2
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,23.77,15.55
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,26.43,17.86
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,32.19,21.67
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,37.95,26.43
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,44.62,31.89
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,51.29,37.32
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,57.98,42.71
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,64.67,48.07
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,77.17,58.18
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,89.56,68.12
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,111.56,85.78
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,133.77,103.45
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,163.62,127.15
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,194.05,151.09
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,186.21,144.68
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,178.15,138.2
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,158.44,122.49
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,138.35,106.43
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,153.02,118.18
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,167.91,130.04
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,186.69,144.94
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,205.7,159.99
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,221.24,172.32
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,236.97,184.81
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,252.44,197.09
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,268.13,209.56
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,421.53,334.11
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,548.62,434.96
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,759.91,596.34
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,949.96,731.53
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,896.8,694.22
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,841.71,657.02
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,709.53,562.66
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,567.1,456.68
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,521.09,422.94
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,475.94,388.7
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,335.83,275.32
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,197.23,159.47
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,225.14,184.88
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,259.97,215.05
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,240.15,199.02
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,229.06,189.46
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,169.25,138.17
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,123.5,98.01
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,82.77,61.67
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,42.01,19.82
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,21.58,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,7.73,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,13.19,4.18
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,23.35,14.48
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,33.52,23.88
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,41.48,31.21
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,49.46,38.4
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,52.11,40.73
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,54.77,42.98
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,64.56,49.01
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,74.32,56.96
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,85.88,66.3
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,97.5,75.6
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,122.33,95.52
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,147.54,115.53
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,172.99,135.51
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,199.13,155.85
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,215.87,168.64
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,232.97,181.66
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,262.89,204.72
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,295.94,230.0
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,328.42,254.64
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,362.17,280.06
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,350.03,270.47
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,336.72,260.16
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,345.56,266.85
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,354.37,273.45
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,359.2,277.21
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,363.88,280.92
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,360.92,278.84
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,357.62,276.57
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,339.25,262.74
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,305.33,237.05
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,399.6,312.43
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,462.41,362.69
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,671.12,521.73
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,840.64,645.73
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,813.51,626.27
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,784.57,607.05
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,708.32,552.96
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,615.46,486.11
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,587.24,467.28
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,558.11,447.04
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,499.05,402.36
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,442.31,358.76
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,322.87,264.01
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,224.65,183.52
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,215.02,176.42
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,202.78,166.18
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,155.11,125.23
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,110.55,86.48
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,75.09,54.82
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,38.41,14.97
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,16.55,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,4.09,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,7.02,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,13.18,5.68
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,19.35,11.37
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,26.86,18.19
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,34.37,24.95
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,37.03,27.3
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,39.7,29.58
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,42.36,30.24
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,45.04,32.36
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,49.93,36.31
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,54.84,40.24
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,62.42,46.34
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,70.01,52.4
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,78.5,59.18
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,86.94,65.87
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,97.5,74.23
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,108.13,82.6
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,132.83,102.23
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,157.92,121.97
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,175.43,135.63
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,193.28,149.51
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,189.15,146.11
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,184.91,142.7
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,222.35,171.98
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,260.54,201.47
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,292.04,225.71
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,336.59,259.74
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,394.88,304.46
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,454.87,349.85
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,541.47,415.78
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,613.33,470.06
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,720.13,551.91
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,825.34,630.71
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,916.68,699.12
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,987.3,748.47
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,965.58,735.07
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,940.6,720.24
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,905.5,697.72
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,873.33,677.18
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,828.91,648.87
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,782.83,618.9
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,728.46,581.61
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,673.6,543.18
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,609.32,496.09
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,546.25,447.68
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,473.02,389.48
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,403.27,332.02
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,321.05,262.4
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,250.15,200.22
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,162.86,123.31
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,75.72,27.7
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,31.21,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,9.55,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,16.74,6.02
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,32.06,21.75
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,47.01,35.48
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,64.06,50.88
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,80.95,65.92
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,92.34,75.87
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,103.61,85.51
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,117.35,92.67
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,132.51,104.56
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,148.58,117.06
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,165.14,129.91
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,174.31,136.95
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,183.21,143.75
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,204.03,159.92
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,225.48,176.46
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,244.07,190.67
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,263.08,205.13
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,286.31,222.87
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,310.29,241.08
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,328.11,254.49
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,346.33,268.17
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,342.61,265.0
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,338.18,261.38
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,346.1,267.4
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,353.97,273.34
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,375.7,290.01
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,397.92,306.95
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,499.1,384.86
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,589.11,452.71
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,727.99,557.71
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,868.56,660.49
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,901.0,684.52
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,934.84,710.28
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,927.64,706.83
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,917.22,701.59
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,889.34,684.29
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,858.81,665.08
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,815.92,636.19
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,777.08,609.78
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,731.23,578.99
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,684.44,546.83
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,630.65,508.28
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,576.98,468.85
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,517.27,423.52
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,459.01,378.02
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,375.77,310.55
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,288.33,237.99
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,188.47,153.25
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,83.4,63.89
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,50.05,34.35
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,15.72,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,8.04,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,9.1,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,16.06,5.12
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,31.62,21.42
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,46.94,35.55
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,62.89,50.06
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,78.71,64.24
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,86.45,71.04
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,94.02,77.51
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,106.91,84.47
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,120.59,95.43
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,137.13,108.48
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,154.24,121.86
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,175.24,138.24
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,197.1,155.23
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,219.61,172.69
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,242.88,190.66
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,266.97,209.15
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,294.14,229.92
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,331.22,258.36
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,370.29,288.07
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,397.37,308.43
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,425.4,329.44
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,427.32,330.52
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,428.18,330.89
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,537.05,415.81
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,654.74,504.7
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,790.85,606.57
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,924.78,704.33
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,924.36,703.37
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,920.14,700.89
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,837.68,640.78
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,739.54,568.69
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,745.16,575.32
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,748.64,579.89
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,843.52,653.1
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,922.16,713.39
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,892.69,693.79
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,860.73,672.92
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,793.13,624.95
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,731.37,580.45
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,672.64,538.64
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,614.43,496.24
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,571.19,464.77
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,527.37,432.08
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,481.52,397.0
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,435.57,360.84
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,360.71,299.84
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,301.82,250.09
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,236.15,193.37
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,175.68,139.99
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,114.33,84.24
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,51.94,1.08
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,18.66,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,4.09,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,7.02,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,13.18,5.64
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,19.35,11.4
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,26.86,18.26
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,34.37,25.05
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,39.25,29.38
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,44.12,33.63
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,50.34,37.1
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,56.57,42.17
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,67.25,50.9
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,77.95,59.55
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,91.4,70.35
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,104.85,81.05
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,125.22,97.27
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,145.86,113.53
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,171.1,133.35
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,196.99,153.47
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,207.57,161.42
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,218.3,169.52
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,215.22,166.85
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,211.94,164.11
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,251.58,194.92
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,299.57,231.68
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,347.66,268.12
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,397.39,305.37
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,406.44,312.28
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,415.42,319.37
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,392.59,302.49
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,368.88,284.95
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,357.22,276.63
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,345.14,267.89
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,352.46,274.26
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,359.77,280.63
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,324.69,254.1
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,273.46,214.77
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,260.35,205.18
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,247.18,195.43
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,269.78,214.19
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,277.15,220.88
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,273.03,219.04
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,268.25,216.66
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,247.42,200.69
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,226.41,184.36
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,216.65,177.52
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,216.73,178.36
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,195.01,160.46
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,172.51,141.25
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,128.28,102.83
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,79.06,60.15
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,48.32,32.23
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,15.26,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,7.74,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.0,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.13,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,8.17,1.34
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,10.53,3.64
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,14.94,7.67
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,19.35,11.68
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,23.77,15.63
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,28.19,19.53
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,38.38,27.05
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,48.58,35.54
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,59.25,44.33
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,69.94,53.03
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,87.97,67.71
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,105.71,81.98
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,126.08,98.24
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,146.73,114.58
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,166.74,130.28
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,187.22,146.26
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,217.72,170.09
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,249.05,194.34
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,291.17,226.88
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,332.53,258.48
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,510.79,398.92
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,703.14,543.36
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,836.1,641.34
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,961.06,727.13
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,963.96,728.7
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,951.57,721.06
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,942.48,715.86
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,920.6,701.13
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,818.0,626.75
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,700.13,539.66
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,707.78,549.19
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,730.85,568.88
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,884.73,687.11
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,1003.7,771.97
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,949.84,736.06
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,889.93,696.47
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,831.93,656.56
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,773.16,615.45
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,731.7,587.8
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,688.75,558.37
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,656.01,535.53
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,620.62,510.18
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,591.88,489.59
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,559.52,464.62
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,463.15,385.71
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,374.14,310.68
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,287.38,235.83
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,214.24,170.74
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,144.64,104.54
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,73.38,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,25.45,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,13.19,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,21.02,5.66
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,33.27,22.51
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,45.69,34.25
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,36.53,26.68
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,31.15,22.07
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,26.78,18.2
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,25.54,17.06
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,30.86,20.53
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,36.18,24.92
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,51.26,37.43
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,66.38,49.82
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,78.42,59.55
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,90.25,69.02
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,98.15,75.22
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,106.11,81.44
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,146.19,113.48
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,186.95,145.61
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,232.31,181.1
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,281.96,219.49
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,292.56,227.32
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,303.15,235.25
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,284.81,220.85
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,271.03,210.03
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,274.84,212.94
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,278.58,215.78
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,299.66,232.09
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,321.13,248.6
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,297.23,230.38
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,272.93,211.87
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,232.93,180.95
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,192.77,149.59
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,286.42,227.86
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,383.86,307.22
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,589.16,468.41
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,779.61,608.79
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,774.25,605.31
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,766.28,601.45
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,784.56,616.23
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,797.5,627.11
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,780.75,617.33
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,756.34,602.09
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,708.69,569.04
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,656.52,532.02
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,595.59,487.31
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,535.57,441.05
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,464.73,383.89
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,397.44,327.43
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,310.18,252.64
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,231.94,183.52
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,153.87,108.55
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,77.64,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.64,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.6,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,7.17,0.4
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,9.65,2.8
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,13.18,6.03
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,16.7,9.23
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,26.86,18.27
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,37.04,27.25
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,66.35,50.45
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,93.9,73.16
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,122.48,96.26
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,151.62,119.49
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,165.47,130.17
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,179.7,141.13
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,204.18,160.19
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,229.7,179.98
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,204.76,159.95
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,177.99,138.49
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,189.12,147.15
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,200.33,155.77
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,246.53,191.8
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,294.03,228.31
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,325.92,252.51
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,353.26,273.14
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,380.63,293.88
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,408.82,315.14
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,405.49,312.42
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,401.61,309.47
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,405.74,312.78
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,409.68,315.96
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,430.79,332.47
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,452.09,349.05
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,475.97,368.1
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,517.59,400.07
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,538.04,416.93
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,557.05,432.88
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,615.93,480.38
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,669.46,523.28
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,563.64,443.82
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,462.81,366.79
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,586.49,468.02
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,668.97,534.59
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,692.27,553.36
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,701.95,562.41
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,639.72,517.21
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,578.03,471.54
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,506.37,414.68
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,441.43,360.5
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,358.58,289.78
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,283.23,222.49
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,190.24,130.37
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,83.43,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,5.0,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,9.26,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,15.75,7.58
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,22.06,13.6
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,31.28,21.97
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,40.58,30.32
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,47.23,36.2
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,53.89,41.98
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,65.45,49.51
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,76.7,58.67
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,97.99,75.92
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,119.6,93.19
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,146.53,114.55
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,174.12,136.22
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,184.18,143.81
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,194.35,151.51
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,184.38,143.3
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,173.7,134.59
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,158.81,122.57
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,143.42,110.17
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,161.63,124.51
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,180.22,139.03
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,260.04,201.41
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,339.21,261.95
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,405.19,312.08
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,474.05,363.64
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,569.27,435.62
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,669.73,509.64
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,775.0,588.04
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,870.48,658.12
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,940.28,708.8
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,994.26,745.65
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,998.6,748.88
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,999.04,750.09
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,1005.45,755.25
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,996.62,750.27
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,972.18,734.89
