Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,944.52,717.47
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,919.36,702.17
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,881.79,678.18
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,836.19,647.64
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,788.88,615.61
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,705.91,558.13
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,622.77,498.99
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,543.39,439.63
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,461.94,376.37
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,377.82,308.76
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,300.72,244.72
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,243.57,195.41
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,190.51,147.72
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,135.39,87.57
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,58.83,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.5,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.58,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,9.65,2.75
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,13.62,6.37
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,17.59,9.96
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,24.21,15.86
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,30.84,21.7
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,49.45,36.15
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,68.12,51.58
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,98.95,76.7
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,129.79,101.39
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,164.88,128.84
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,198.93,155.17
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,208.32,162.25
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,217.59,169.31
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,246.62,191.64
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,277.77,215.41
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,339.89,262.87
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,404.32,311.27
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,446.0,342.13
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,489.15,373.94
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,475.56,363.11
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,449.5,343.34
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,513.04,391.46
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,569.93,433.84
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,620.96,471.93
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,687.02,520.15
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,788.16,596.43
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,882.97,666.96
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,838.52,635.16
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,794.53,604.15
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,790.94,604.22
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,784.74,602.19
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,899.59,689.19
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,990.96,753.22
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,966.2,738.25
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,938.24,721.9
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,903.03,699.18
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,865.26,674.51
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,818.7,644.91
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,770.5,613.32
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,718.6,577.6
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,662.43,537.74
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,594.52,487.67
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,528.41,435.81
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,452.06,373.63
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,379.99,312.66
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,291.62,236.42
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,217.06,169.57
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,139.12,85.42
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,47.42,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.82,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.5,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,7.46,0.55
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,11.41,4.3
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,15.82,8.34
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,20.23,12.35
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,26.86,18.26
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,33.5,24.11
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,46.35,33.64
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,59.23,44.32
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,80.32,61.68
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,100.76,78.26
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,122.85,95.97
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,145.26,113.72
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,169.86,132.99
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,195.27,152.75
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,218.26,170.4
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,241.95,188.44
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,277.64,215.82
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,314.06,243.47
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,345.92,267.41
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,379.1,292.15
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,421.68,324.58
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,466.33,358.35
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,528.53,405.31
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,583.73,446.78
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,661.95,506.69
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,730.85,559.53
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,853.11,653.62
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,961.23,733.43
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,996.66,760.58
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,1039.48,793.54
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,1037.57,795.63
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,1031.73,795.27
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,993.15,771.17
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,962.89,752.84
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,862.68,683.09
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,749.9,599.31
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,779.43,626.13
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,795.22,639.8
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,704.81,573.57
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,611.38,501.88
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,506.67,418.25
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,394.84,327.19
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,365.96,304.98
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,334.72,279.86
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,329.44,275.1
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,305.62,253.67
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,219.81,178.55
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,135.56,104.58
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,91.37,49.82
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,36.06,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.73,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,5.26,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,11.42,3.82
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,17.59,9.69
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,25.09,16.56
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,32.6,23.36
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,37.03,27.34
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,41.46,31.22
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,51.67,38.19
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,61.89,46.6
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,81.15,62.42
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,99.92,77.61
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,107.48,83.48
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,115.08,89.35
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,125.05,97.13
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,135.16,104.99
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,142.8,110.85
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,150.54,116.8
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,158.12,122.68
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,165.9,128.72
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,173.05,134.28
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,180.32,139.94
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,176.55,136.86
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,172.65,133.72
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,182.29,141.37
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,192.04,149.11
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,194.02,150.69
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,195.98,152.28
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,197.43,153.51
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,198.86,154.77
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,196.92,153.43
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,194.94,152.09
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,351.57,281.51
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,487.08,391.15
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,686.58,547.32
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,870.57,683.63
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,844.71,666.09
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,816.24,647.74
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,816.07,649.38
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,812.14,648.22
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,724.58,585.3
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,639.14,522.66
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,515.06,424.67
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,392.98,325.6
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,394.85,329.42
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,404.4,337.95
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,385.95,322.02
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,365.92,302.93
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,279.9,227.6
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,205.75,159.93
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,125.93,60.89
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,39.46,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,9.55,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.57,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,28.01,17.44
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,39.06,28.37
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,46.43,35.39
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,54.92,43.16
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,67.5,54.31
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,79.96,65.15
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,97.07,76.23
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,114.89,90.62
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,133.1,104.99
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,152.0,119.75
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,169.96,133.67
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,188.53,147.99
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,199.43,156.24
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,210.34,164.48
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,213.83,166.85
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,217.0,168.99
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,242.49,188.61
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,268.75,208.61
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,299.94,232.22
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,328.79,253.84
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,340.28,262.38
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,351.83,271.07
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,369.07,284.06
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,386.63,297.26
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,402.84,309.82
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,419.3,322.62
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,438.27,337.63
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,457.49,352.85
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,472.9,365.63
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,488.22,378.43
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,571.04,445.23
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,652.28,509.71
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,828.36,644.32
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,964.49,742.16
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,899.81,698.42
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,828.01,650.12
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,772.23,611.5
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,715.79,571.68
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,682.05,549.39
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,639.38,519.72
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,595.96,487.75
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,551.83,454.46
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,498.53,412.76
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,445.95,370.43
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,380.94,316.42
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,319.44,263.46
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,243.76,197.14
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,176.62,135.67
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,100.05,36.4
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,20.79,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.64,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.02,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,15.4,6.95
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,23.78,15.08
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,34.84,25.18
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,45.92,35.2
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,53.9,42.33
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,61.79,49.23
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,80.02,62.07
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,98.43,77.13
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,117.61,92.57
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,137.17,108.12
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,154.56,121.67
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,172.57,135.63
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,192.63,151.21
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,213.38,167.24
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,227.26,177.75
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,241.32,188.36
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,286.06,222.9
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,332.15,257.98
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,393.26,304.59
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,465.24,358.53
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,502.75,386.23
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,541.69,414.98
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,545.37,417.23
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,547.7,418.72
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,535.23,409.52
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,506.62,388.67
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,512.42,393.68
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,534.1,410.04
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,528.87,406.9
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,522.82,403.35
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,598.22,463.87
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,653.73,509.18
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,770.08,599.12
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,869.83,673.54
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,821.16,640.68
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,770.98,607.25
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,738.34,585.17
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,703.83,561.42
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,656.18,528.46
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,615.99,500.24
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,574.39,469.58
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,532.13,437.66
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,477.02,394.49
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,423.26,351.1
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,353.68,293.13
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,288.78,237.32
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,218.01,175.35
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,155.19,117.57
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,81.75,15.75
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,18.99,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,7.73,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,13.4,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,22.17,12.27
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,30.68,20.98
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,29.06,20.0
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,30.47,21.43
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,35.87,26.27
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,40.58,30.39
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,47.68,34.77
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,54.79,40.59
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,73.47,56.0
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,91.51,70.66
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,108.31,84.15
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,125.26,97.6
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,140.65,109.66
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,156.31,121.86
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,174.83,136.27
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,193.93,151.04
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,230.86,179.72
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,268.96,208.92
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,303.25,234.97
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,335.23,259.04
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,357.68,275.95
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,380.78,293.36
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,411.23,316.31
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,442.66,339.84
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,467.14,358.5
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,492.12,377.57
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,480.75,369.27
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,468.5,360.49
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,437.16,337.63
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,404.89,313.86
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,467.49,365.94
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,528.28,415.9
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,690.46,542.88
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,835.6,651.07
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,811.72,635.26
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,785.37,618.72
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,753.07,596.76
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,718.78,573.19
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,677.02,544.84
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,634.17,515.14
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,587.68,481.37
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,540.92,445.87
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,497.65,412.27
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,453.86,376.98
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,374.8,311.28
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,306.52,252.36
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,238.26,191.84
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,177.77,133.86
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,99.72,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,24.48,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.5,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,8.34,1.04
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,13.18,5.83
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,18.91,11.11
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,24.64,16.35
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,27.3,18.76
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,29.96,21.11
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,39.26,27.81
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,48.57,35.56
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,61.02,45.85
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,73.49,56.05
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,79.74,60.99
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,85.9,65.82
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,93.37,71.74
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,100.89,77.67
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,104.52,80.42
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,108.17,83.19
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,120.55,93.06
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,133.08,103.01
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,149.54,116.12
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,166.32,129.44
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,185.24,144.43
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,204.51,159.65
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,239.3,187.05
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,274.9,214.86
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,274.35,214.44
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,273.67,214.04
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,275.32,215.51
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,276.94,216.98
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,321.54,252.73
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,353.01,278.12
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,404.0,318.64
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,456.01,359.61
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,431.53,341.32
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,406.64,322.85
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,375.4,299.26
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,344.0,275.31
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,308.26,247.48
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,272.67,219.47
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,249.57,201.77
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,226.4,183.74
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,219.33,179.19
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,210.95,173.34
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,228.7,189.32
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,229.55,190.76
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,187.22,154.48
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,146.42,118.84
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,102.19,79.74
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,53.4,36.23
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,27.9,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.55,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.82,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.64,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,8.34,0.97
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,13.18,5.85
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,19.79,11.95
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,26.41,18.01
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,32.6,23.6
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,38.8,29.11
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,46.79,34.35
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,54.78,40.97
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,64.13,48.65
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,73.49,56.26
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,82.33,63.36
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,91.08,70.32
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,99.44,76.94
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,107.86,83.57
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,117.04,90.81
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,126.35,98.13
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,145.11,113.09
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,164.26,128.25
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,173.2,135.19
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,182.3,142.26
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,197.39,154.11
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,212.73,166.11
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,243.99,190.63
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,275.95,215.5
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,291.99,227.85
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,308.33,240.44
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,303.05,236.35
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,297.6,232.21
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,282.63,220.69
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,267.43,209.01
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,375.84,298.1
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,467.65,372.48
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,672.43,531.83
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,835.53,650.77
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,684.68,541.26
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,522.53,417.38
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,358.04,288.25
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,206.85,164.13
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,421.48,344.52
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,597.71,486.34
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,640.94,520.41
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,669.97,544.15
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,601.65,493.16
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,538.86,444.28
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,460.07,379.27
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,386.06,315.54
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,295.91,236.44
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,215.33,156.64
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,114.96,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,8.19,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,14.55,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,19.56,9.59
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,25.65,16.62
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,21.32,13.23
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,18.99,11.31
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,26.24,17.83
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,35.26,25.85
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,43.24,31.21
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,51.23,37.83
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,71.69,54.8
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,91.48,70.96
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,108.3,84.5
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,125.27,98.01
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,137.69,107.68
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,150.35,117.49
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,165.05,128.89
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,180.11,140.52
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,199.81,155.84
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,219.98,171.45
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,236.2,183.86
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,252.76,196.5
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,280.75,218.12
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,318.73,247.24
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,361.72,280.26
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,406.34,314.26
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,431.83,333.89
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,457.92,354.05
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,446.81,345.91
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,434.96,337.34
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,407.74,317.2
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,379.75,296.31
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,495.45,391.04
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,593.07,470.45
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,820.28,644.72
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,1011.88,782.55
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,986.17,766.1
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,957.17,748.63
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,921.08,724.74
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,882.33,698.77
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,842.58,672.61
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,792.38,638.16
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,734.93,597.05
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,676.98,554.61
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,609.41,503.3
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,543.19,450.75
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,468.06,387.48
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,394.16,322.83
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,300.87,240.12
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,218.12,154.45
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,99.37,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,18.19,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,23.99,12.58
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,30.47,20.64
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,43.11,32.28
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,53.2,41.51
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,73.91,59.91
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,90.72,74.61
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,96.95,71.16
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,137.22,91.35
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,183.85,127.0
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,230.95,166.82
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,280.97,209.1
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,335.15,255.1
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,401.36,309.13
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,485.05,377.43
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,546.19,428.08
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,608.86,478.59
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,664.17,522.1
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,717.76,563.13
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,767.12,598.88
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,814.06,631.62
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,856.19,661.0
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,895.36,688.29
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,929.58,712.2
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,960.41,733.8
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,986.66,753.41
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,1009.24,770.63
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,1026.77,783.96
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,1040.38,794.75
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,1047.42,801.17
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,1050.41,804.98
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,1046.26,803.61
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,1038.13,799.62
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,1023.9,791.15
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,1005.89,780.13
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,982.27,765.2
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,955.23,747.86
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,919.68,724.17
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,881.39,698.35
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,838.0,669.38
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,792.64,638.44
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,745.79,605.64
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,690.39,565.39
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,621.97,513.75
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,554.93,460.8
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,476.98,395.05
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,400.55,328.0
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,301.61,240.2
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,213.06,145.24
