Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,95.61,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,17.28,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,25.02,12.94
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,33.21,22.98
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,40.23,29.78
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,46.81,35.92
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,68.37,55.08
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,93.0,76.65
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,109.55,82.98
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,147.69,105.19
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,188.26,137.01
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,227.37,170.0
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,270.8,205.54
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,317.6,243.88
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,380.4,293.19
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,461.89,357.91
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,537.12,418.0
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,621.02,483.94
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,675.97,526.53
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,729.09,566.75
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,778.45,601.96
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,825.25,634.19
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,868.31,663.8
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,908.4,691.22
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,943.15,714.76
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,974.43,735.94
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,1000.72,755.19
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,1023.22,771.99
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,1039.31,784.65
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,1051.4,795.6
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,1057.44,802.26
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,1059.41,806.29
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,1054.8,806.48
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,1046.21,803.95
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,1031.05,795.74
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,1012.12,784.97
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,985.57,768.79
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,955.69,750.16
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,919.0,725.6
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,879.67,698.95
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,841.16,673.67
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,792.09,639.95
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,736.07,599.72
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,679.39,557.99
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,611.26,505.98
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,544.42,452.52
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,466.46,386.37
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,389.96,318.97
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,292.81,232.18
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,204.12,131.23
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,91.11,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,16.37,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,22.77,10.78
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,29.73,19.94
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,35.45,25.57
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,40.99,30.77
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,50.38,39.21
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,59.21,47.0
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,70.39,44.53
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,128.0,72.33
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,184.64,113.48
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,245.79,164.9
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,307.93,220.37
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,374.32,278.98
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,435.05,331.93
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,496.25,383.63
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,555.68,432.47
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,614.75,479.44
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,669.09,521.58
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,721.59,561.18
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,770.93,596.22
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,817.85,628.19
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,859.93,656.88
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,899.05,683.39
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,933.71,706.74
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,964.99,727.78
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,990.48,745.19
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,1012.2,760.19
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,1027.11,771.21
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,1038.05,779.74
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,1044.45,785.53
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,1046.87,788.99
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,1041.17,787.65
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,1031.56,783.76
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,1014.46,775.66
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,993.7,764.96
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,967.51,750.13
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,938.09,732.8
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,910.26,714.79
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,870.34,687.87
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,823.4,658.33
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,774.73,626.49
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,715.83,584.48
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,656.64,541.07
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,589.28,489.67
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,520.48,433.86
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,436.51,362.65
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,358.25,293.6
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,257.64,203.77
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,168.38,98.87
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,69.81,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,16.37,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,24.31,11.22
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,32.51,22.25
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,37.68,27.49
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,42.77,32.33
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,45.6,34.97
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,48.39,37.44
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,70.4,43.49
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,127.02,71.2
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,185.21,114.65
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,246.18,167.1
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,307.67,222.69
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,370.5,279.49
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,433.57,335.57
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,493.78,387.96
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,551.67,436.93
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,608.82,483.77
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,664.05,528.05
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,717.87,570.08
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,766.89,606.48
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,813.83,639.71
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,857.11,670.61
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,897.63,699.38
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,933.19,724.65
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,965.52,747.64
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,991.62,766.6
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,1014.02,783.08
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,1031.57,796.64
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,1045.17,807.61
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,1051.38,813.38
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,1053.49,816.46
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,1049.43,815.36
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,1041.33,811.56
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,1026.36,802.85
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,1007.61,791.54
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,981.83,775.04
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,952.74,756.13
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,916.05,731.15
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,876.68,704.01
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,828.84,670.66
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,787.23,641.59
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,727.61,597.74
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,667.76,552.71
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,597.42,497.88
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,528.92,441.82
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,448.87,373.0
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,370.7,303.35
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,270.41,212.65
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,175.06,89.31
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,76.62,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,13.64,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,23.72,10.03
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,35.01,24.3
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,49.78,38.02
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,63.99,50.99
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,75.65,61.5
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,86.98,71.48
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,89.04,63.29
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,131.44,81.87
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,178.35,112.07
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,248.64,167.63
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,298.95,217.65
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,344.73,262.09
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,389.74,302.83
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,427.4,335.51
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,482.93,380.66
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,544.97,430.0
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,572.55,451.52
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,595.62,468.74
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,650.71,511.41
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,708.17,555.21
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,745.0,582.68
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,780.08,608.71
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,798.84,622.31
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,814.52,633.68
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,861.78,670.02
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,906.13,704.07
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,942.86,731.29
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,976.44,756.16
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,976.93,757.39
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,981.53,761.88
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,926.1,723.4
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,852.79,670.68
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,780.27,616.85
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,689.34,548.53
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,637.75,510.46
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,585.97,471.55
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,538.6,435.9
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,490.97,399.57
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,443.31,363.36
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,380.92,314.7
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,369.79,306.96
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,340.98,284.52
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,304.84,255.01
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,268.28,224.18
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,211.63,174.85
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,158.8,127.99
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,95.9,72.17
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,43.24,13.21
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,16.01,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,10.01,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,20.04,6.82
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,32.53,22.1
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,35.54,25.51
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,38.82,28.74
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,50.0,38.79
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,60.4,47.99
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,92.92,67.6
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,144.03,104.08
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,176.32,120.3
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,235.64,162.99
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,296.19,214.4
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,365.51,274.15
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,426.4,328.15
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,487.24,380.49
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,545.16,428.94
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,601.96,474.84
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,656.59,517.92
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,709.67,558.6
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,758.16,593.58
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,804.37,625.56
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,845.96,654.37
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,884.68,680.98
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,919.03,704.4
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,950.07,725.49
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,977.13,744.25
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,1000.59,760.62
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,1017.09,772.5
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,1029.67,782.25
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,999.49,762.68
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,960.81,737.42
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,974.1,748.84
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,990.71,762.4
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,989.24,763.1
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,993.23,767.93
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,964.02,749.64
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,931.81,729.32
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,898.64,707.55
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,862.49,683.45
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,815.58,652.05
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,774.83,624.67
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,716.57,582.9
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,658.08,539.84
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,586.95,485.35
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,517.8,429.45
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,437.76,361.04
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,360.17,292.07
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,251.45,193.76
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,147.0,33.45
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,55.03,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,10.91,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,22.65,7.41
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,35.06,24.26
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,50.1,38.33
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,62.59,49.82
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,75.13,61.13
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,87.24,71.81
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,102.62,78.25
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,132.98,99.41
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,158.92,121.98
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,181.03,142.18
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,212.73,167.21
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,247.18,194.48
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,271.94,214.29
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,296.72,233.83
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,312.23,245.78
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,326.45,256.46
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,352.48,276.25
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,379.33,296.44
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,401.06,312.6
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,423.11,328.9
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,435.5,337.88
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,447.59,346.64
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,484.72,374.4
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,511.82,394.53
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,516.76,398.33
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,520.96,401.75
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,621.38,479.34
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,708.12,545.52
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,724.35,558.02
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,738.96,569.9
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,808.56,623.89
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,863.65,667.15
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,941.18,723.5
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,990.9,759.57
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,964.57,743.4
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,934.99,725.44
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,871.92,682.63
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,799.37,632.36
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,694.99,558.48
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,583.08,475.2
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,490.85,403.46
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,389.29,322.23
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,332.71,276.33
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,278.3,230.71
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,219.28,179.85
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,164.57,131.56
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,107.25,79.21
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,40.8,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,15.23,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,13.64,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,20.95,5.17
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,28.39,18.45
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,35.71,25.65
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,42.6,32.11
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,64.16,51.38
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,92.3,76.19
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,103.71,78.35
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,139.33,99.27
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,176.62,131.63
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,207.6,160.48
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,247.39,192.4
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,291.89,228.52
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,290.24,229.19
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,280.85,222.61
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,321.36,254.76
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,363.49,287.7
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,396.03,312.91
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,429.47,338.59
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,434.76,342.05
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,429.89,337.72
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,491.99,386.34
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,549.29,430.8
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,536.3,420.4
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,520.87,408.33
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,446.82,350.41
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,353.45,276.74
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,367.75,288.42
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,382.28,300.08
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,391.38,307.72
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,400.47,315.42
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,539.9,428.88
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,660.31,525.47
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,850.03,672.84
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,1001.84,783.81
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,975.93,766.67
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,946.63,748.02
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,909.26,722.8
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,869.3,695.48
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,821.87,663.44
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,772.77,629.43
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,720.95,592.11
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,661.03,547.31
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,591.03,492.74
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,522.86,436.67
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,437.59,362.82
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,363.46,295.09
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,252.88,190.64
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,142.91,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,54.85,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,10.91,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,18.65,2.64
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,26.72,16.93
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,31.31,21.75
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,35.85,26.08
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,43.02,32.58
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,46.83,35.97
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,62.79,35.78
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,119.08,62.38
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,184.0,111.29
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,246.22,164.64
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,307.86,220.09
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,370.61,276.36
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,430.83,329.72
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,489.45,380.0
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,548.29,428.65
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,606.25,474.99
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,663.53,519.63
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,720.38,562.7
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,770.35,597.68
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,817.87,630.2
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,846.74,649.44
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,869.62,664.6
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,902.57,686.9
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,932.37,706.89
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,955.71,723.17
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,975.48,737.15
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,984.23,743.59
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,978.64,740.51
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,965.53,733.0
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,942.45,718.72
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,941.59,719.92
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,937.17,718.63
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,973.6,746.21
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,998.16,765.43
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,971.77,749.44
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,942.05,731.73
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,904.44,707.15
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,864.2,680.47
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,816.48,650.23
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,767.18,617.81
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,715.29,581.23
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,655.42,537.27
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,584.23,482.58
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,515.11,426.35
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,429.78,353.24
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,355.82,286.14
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,247.21,181.39
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,136.99,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,9.55,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,10.01,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,18.28,0.86
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,26.82,16.93
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,27.71,18.6
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,28.75,19.83
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,41.58,31.37
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,66.05,53.05
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,88.8,69.55
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,112.77,89.02
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,133.97,106.0
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,156.13,123.71
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,175.32,138.95
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,193.71,153.49
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,211.48,167.53
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,229.69,181.85
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,252.7,199.88
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,276.56,218.49
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,287.68,226.98
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,298.48,235.21
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,324.69,255.65
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,351.86,276.74
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,356.32,280.14
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,360.35,283.29
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,388.35,305.48
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,417.36,328.37
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,496.32,390.45
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,564.08,443.42
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,608.87,479.41
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,670.99,528.03
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,822.01,647.9
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,962.28,753.48
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,999.62,780.84
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,1026.89,801.74
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,1011.09,792.18
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,991.59,780.29
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,963.95,762.56
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,933.08,742.44
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,894.43,716.04
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,853.29,687.56
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,813.45,660.24
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,763.43,624.59
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,702.62,579.62
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,641.79,533.37
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,568.59,475.45
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,497.68,415.89
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,413.74,342.39
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,332.29,268.32
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,225.5,161.43
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,99.46,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.82,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,4.82,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,7.9,0.98
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,12.3,5.13
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,16.7,9.19
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,22.44,14.4
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,28.18,19.55
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,50.78,37.68
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,73.0,56.33
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,76.72,59.22
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,80.36,62.02
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,88.69,68.71
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,97.07,75.38
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,106.81,83.13
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,116.62,90.9
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,133.62,104.5
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,150.9,118.24
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,174.19,136.77
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,198.06,155.63
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,193.7,151.89
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,189.16,148.08
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,178.17,139.16
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,166.91,130.07
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,182.52,142.52
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,198.42,155.14
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,203.78,159.38
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,209.18,163.72
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,229.59,180.07
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,250.45,196.75
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,264.35,208.09
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,278.58,219.75
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,257.63,203.51
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,236.53,187.09
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,217.86,172.59
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,199.15,157.95
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,178.93,141.93
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,158.76,125.83
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,149.65,118.75
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,140.6,111.67
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,145.64,116.77
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,150.44,121.64
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,319.41,268.42
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,446.25,376.31
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,456.35,384.03
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,452.5,378.99
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,359.58,297.96
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,274.13,220.91
