Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,13.19,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,18.01,6.73
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,29.53,19.56
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,40.12,29.41
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,35.29,25.51
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,29.96,20.92
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,60.93,45.8
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,90.83,70.28
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,133.51,102.29
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,186.35,142.87
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,216.3,167.72
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,246.62,192.69
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,249.57,196.16
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,247.25,194.58
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,307.87,242.36
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,373.48,293.68
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,414.8,325.94
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,465.99,365.49
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,402.9,316.27
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,338.38,265.17
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,375.16,293.7
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,412.97,322.48
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,520.53,406.36
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,621.6,483.59
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,625.91,486.49
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,628.45,488.64
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,542.82,423.25
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,469.92,366.24
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,463.41,362.06
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,456.24,357.14
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,443.03,347.74
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,410.69,323.91
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,378.03,299.22
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,345.17,274.13
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,344.76,275.36
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,360.69,289.16
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,369.59,298.34
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,375.6,305.17
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,428.31,350.23
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,473.29,388.23
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,498.69,410.34
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,520.67,428.09
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,460.22,377.45
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,401.58,326.03
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,302.58,239.09
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,210.06,130.98
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,93.6,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,15.46,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,22.01,8.71
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,32.89,22.36
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,43.42,32.25
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,46.34,35.2
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,47.68,36.53
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,67.28,39.44
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,119.95,66.74
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,179.48,111.44
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,238.82,161.18
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,297.2,212.22
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,357.5,264.52
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,412.9,312.47
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,464.69,355.77
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,519.78,399.9
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,574.6,442.42
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,620.44,477.46
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,663.01,509.26
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,694.0,531.32
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,717.11,547.35
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,786.55,598.43
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,848.34,640.63
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,839.22,634.04
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,808.52,612.06
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,805.08,610.34
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,803.07,609.16
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,738.88,562.7
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,654.41,501.53
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,489.67,380.38
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,321.93,251.23
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,403.49,317.44
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,466.43,367.94
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,487.7,385.01
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,508.42,401.96
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,421.98,335.77
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,319.88,256.13
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,316.55,254.92
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,294.74,238.81
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,219.62,177.97
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,162.8,130.83
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,123.72,98.66
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,96.55,75.85
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,73.54,56.24
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,50.66,36.55
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,51.07,36.04
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,56.66,27.94
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,32.87,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,8.19,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,10.08,0.49
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,17.98,9.66
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,24.66,15.95
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,35.27,25.55
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,45.91,35.07
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,58.59,44.05
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,71.01,54.35
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,84.39,65.27
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,97.91,76.15
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,119.74,93.57
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,142.29,111.39
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,169.58,132.84
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,198.08,155.05
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,219.7,171.65
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,240.67,187.63
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,296.52,231.07
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,364.52,282.98
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,378.43,292.59
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,381.86,294.56
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,392.34,302.58
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,414.57,319.22
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,364.24,280.87
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,323.2,249.15
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,447.62,346.27
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,578.57,444.67
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,635.46,487.51
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,692.47,530.66
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,704.51,540.63
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,732.25,561.72
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,726.13,558.93
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,717.2,554.49
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,556.59,435.14
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,399.79,314.57
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,367.36,290.77
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,317.98,253.06
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,333.37,266.99
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,329.21,265.47
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,316.04,256.0
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,301.76,245.36
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,261.25,212.83
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,221.35,180.12
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,177.29,143.0
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,134.84,106.42
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,102.06,76.67
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,72.8,30.47
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,37.32,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,8.64,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,10.9,0.36
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,19.97,11.2
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,29.09,19.65
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,45.17,34.0
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,60.56,47.6
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,64.77,48.77
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,69.09,52.13
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,101.44,77.95
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,137.41,106.49
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,150.26,116.81
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,162.93,126.95
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,191.83,149.81
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,221.95,173.37
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,248.62,194.04
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,276.55,215.55
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,293.83,228.49
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,310.97,241.21
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,342.53,265.38
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,375.83,290.67
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,424.48,327.41
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,465.15,357.9
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,395.82,305.01
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,334.71,257.75
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,275.2,212.26
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,203.65,156.61
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,337.67,263.42
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,449.94,350.66
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,498.95,387.79
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,548.36,425.25
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,513.24,399.29
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,477.37,372.88
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,431.4,338.9
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,385.08,304.13
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,356.53,283.21
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,310.57,248.42
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,340.35,273.75
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,350.68,283.63
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,361.46,294.14
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,352.1,288.61
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,244.7,200.62
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,158.63,128.08
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,134.64,107.77
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,109.72,85.91
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,67.35,48.37
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,18.04,0.84
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,8.64,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.63,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,6.35,0.0
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,8.91,2.1
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,9.1,2.36
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,9.28,2.56
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,22.96,13.37
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,33.49,22.68
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,66.36,49.26
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,100.82,76.92
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,122.17,94.57
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,143.36,111.85
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,155.84,121.83
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,166.29,130.01
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,175.21,136.88
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,184.08,143.67
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,241.96,190.12
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,298.26,234.87
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,411.53,322.0
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,525.44,406.7
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,519.37,400.11
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,496.69,382.12
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,402.71,312.17
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,290.68,226.77
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,298.06,232.9
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,305.22,238.4
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,461.1,359.86
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,623.28,480.64
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,533.39,413.43
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,459.19,357.76
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,514.9,403.78
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,549.34,433.34
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,748.49,583.25
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,890.86,682.37
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,785.72,609.11
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,669.53,527.82
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,621.24,494.46
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,571.77,459.0
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,525.39,425.03
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,478.22,389.58
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,422.57,346.24
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,369.05,302.46
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,252.6,206.5
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,159.2,127.06
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,166.05,125.85
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,155.16,19.47
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,58.28,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.73,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,10.1,2.82
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,14.94,7.37
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,20.23,12.2
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,25.53,17.0
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,32.16,21.69
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,38.81,27.28
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,44.13,31.68
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,49.46,36.04
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,71.67,54.39
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,93.74,72.42
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,146.0,114.84
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,200.07,158.09
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,223.4,176.41
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,245.8,193.97
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,252.57,199.09
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,252.57,198.9
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,307.45,242.45
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,359.09,283.01
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,374.65,294.86
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,390.17,306.78
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,395.06,310.62
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,399.63,314.31
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,422.5,332.76
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,445.87,351.6
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,416.04,328.6
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,385.03,304.65
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,404.2,320.85
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,441.55,350.82
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,539.65,431.2
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,636.06,508.67
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,782.35,623.16
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,902.52,711.23
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,873.31,690.39
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,841.19,668.38
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,797.32,638.07
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,751.65,605.98
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,518.87,428.12
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,288.53,241.41
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,225.47,189.7
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,166.48,139.66
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,277.12,231.13
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,368.3,299.45
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,251.74,191.96
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,135.11,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,50.21,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,10.91,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,20.27,0.32
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,25.89,16.05
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,31.56,21.91
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,37.61,27.64
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,40.83,30.69
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,62.48,34.19
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,118.06,63.17
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,176.37,108.36
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,235.69,160.06
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,295.9,213.45
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,361.7,271.37
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,411.75,316.95
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,456.62,356.23
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,517.3,405.7
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,580.75,455.91
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,637.58,499.57
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,696.33,543.3
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,742.99,575.11
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,787.21,603.97
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,825.57,629.22
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,860.81,652.17
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,877.01,661.59
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,895.98,673.1
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,878.44,662.5
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,848.24,643.37
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,849.65,646.76
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,847.85,647.47
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,923.13,701.95
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,976.65,740.65
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,966.63,736.61
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,952.88,730.43
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,932.81,719.36
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,909.41,705.91
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,877.07,685.83
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,841.94,663.47
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,808.15,640.85
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,763.56,609.87
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,687.82,556.82
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,618.59,506.8
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,536.01,443.29
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,457.14,379.37
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,354.31,292.71
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,255.63,207.1
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,204.32,152.49
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,136.23,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,51.83,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,10.01,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,18.44,0.0
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,24.63,14.78
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,30.78,21.09
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,30.45,21.19
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,31.34,22.14
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,52.06,36.63
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,71.67,55.0
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,87.98,68.48
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,104.5,81.98
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,149.81,117.53
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,204.01,160.72
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,272.42,215.07
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,354.83,280.65
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,408.94,324.02
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,475.19,376.55
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,570.37,452.55
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,674.4,534.47
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,737.11,582.32
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,805.73,631.21
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,845.99,659.5
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,883.17,685.62
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,916.04,708.63
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,945.4,729.18
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,966.53,744.03
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,983.77,756.31
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,996.31,765.63
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,1004.84,772.33
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,1006.33,774.32
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,1003.79,773.71
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,993.28,767.53
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,978.93,758.81
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,958.98,747.0
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,935.57,732.71
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,903.43,711.89
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,868.45,688.79
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,825.2,658.75
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,788.37,633.1
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,730.64,592.08
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,672.4,549.35
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,602.31,495.51
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,533.77,440.67
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,451.29,370.67
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,369.96,297.96
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,256.47,186.9
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,116.93,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,9.55,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,10.01,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,18.61,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,23.9,13.91
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,31.93,21.88
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,34.33,24.39
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,36.88,26.82
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,60.14,31.07
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,118.38,61.39
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,181.82,109.89
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,244.1,163.72
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,306.39,220.16
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,369.88,277.57
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,431.58,332.5
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,493.26,385.84
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,552.02,435.19
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,609.65,482.06
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,664.43,525.37
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,717.39,566.04
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,764.54,599.69
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,809.09,630.52
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,848.57,657.36
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,884.81,681.65
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,916.91,703.02
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,945.41,721.8
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,966.54,735.75
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,983.71,747.05
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,994.26,753.92
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,1000.75,758.18
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,1002.67,760.07
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,1000.6,759.44
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,990.97,754.21
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,977.5,746.5
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,956.68,733.93
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,932.36,718.95
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,902.22,699.47
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,869.06,677.73
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,825.03,647.86
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,787.4,622.24
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,732.98,583.4
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,677.72,542.93
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,608.72,490.41
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,541.15,437.03
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,453.21,364.57
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,370.43,292.02
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,263.75,182.97
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,123.47,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,10.01,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,18.74,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,23.53,13.39
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,31.04,21.01
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,33.46,23.54
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,36.03,25.97
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,58.9,30.21
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,116.16,59.87
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,178.18,106.91
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,239.11,159.14
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,299.97,213.79
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,362.02,269.32
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,422.01,322.17
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,482.01,373.44
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,539.66,421.24
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,596.23,466.6
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,649.71,508.3
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,701.39,547.58
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,748.87,580.82
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,793.81,611.45
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,833.71,638.16
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,870.54,662.47
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,901.95,682.84
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,929.82,700.7
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,952.78,715.76
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,971.91,728.32
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,984.18,736.22
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,992.44,741.62
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,993.8,743.37
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,991.15,742.66
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,981.05,737.47
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,967.14,729.88
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,946.55,718.11
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,922.54,704.01
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,889.32,683.43
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,853.42,660.77
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,810.08,631.8
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,773.14,606.99
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,715.87,567.74
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,658.24,526.89
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,587.21,473.96
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,517.99,419.98
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,433.75,350.01
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,351.22,277.32
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,238.99,158.93
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,104.45,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
