Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,427.28,352.64
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,360.2,295.49
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,274.71,219.18
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,190.4,115.88
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,78.25,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,5.46,0.0
2018,11,18,7,15,132.0,21.5,0.55,11.4,35.0,16.95,0.0
2018,11,18,7,30,260.0,37.0,0.7,11.5,64.0,28.94,18.56
2018,11,18,7,45,381.0,45.5,0.9,11.65,106.5,36.68,26.68
2018,11,18,8,0,502.0,54.0,1.1,11.8,149.0,74.53,41.83
2018,11,18,8,15,558.0,60.5,1.25,11.95,190.5,120.47,72.58
2018,11,18,8,30,614.0,67.0,1.4,12.1,232.0,172.87,114.81
2018,11,18,8,45,651.0,71.5,1.6,12.25,271.0,225.03,160.89
2018,11,18,9,0,688.0,76.0,1.8,12.4,310.0,280.74,211.06
2018,11,18,9,15,697.5,82.5,1.9,12.65,342.0,332.0,257.94
2018,11,18,9,30,707.0,89.0,2.0,12.9,374.0,383.23,303.74
2018,11,18,9,45,612.5,114.0,2.1,13.15,374.5,405.03,325.48
2018,11,18,10,0,518.0,139.0,2.2,13.4,375.0,411.82,333.59
2018,11,18,10,15,429.5,167.5,2.1,13.7,370.0,419.46,340.29
2018,11,18,10,30,341.0,196.0,2.0,14.0,365.0,409.38,332.02
2018,11,18,10,45,415.5,186.5,1.9,14.3,400.0,475.19,384.21
2018,11,18,11,0,490.0,177.0,1.8,14.6,435.0,536.54,431.66
2018,11,18,11,15,483.0,182.5,1.7,14.85,441.0,558.79,447.61
2018,11,18,11,30,476.0,188.0,1.6,15.1,447.0,579.0,461.95
2018,11,18,11,45,465.0,192.5,1.45,15.4,446.5,592.95,470.92
2018,11,18,12,0,454.0,197.0,1.3,15.7,446.0,604.6,477.97
2018,11,18,12,15,485.5,186.0,1.25,15.9,450.0,632.08,498.43
2018,11,18,12,30,517.0,175.0,1.2,16.1,454.0,658.41,517.72
2018,11,18,12,45,505.0,174.0,1.15,16.3,441.0,657.4,516.26
2018,11,18,13,0,493.0,173.0,1.1,16.5,428.0,653.97,513.37
2018,11,18,13,15,505.5,162.5,1.15,16.6,415.5,658.52,518.15
2018,11,18,13,30,518.0,152.0,1.2,16.7,403.0,660.74,521.2
2018,11,18,13,45,528.0,140.5,1.25,16.8,384.0,657.07,519.97
2018,11,18,14,0,538.0,129.0,1.3,16.9,365.0,650.81,516.52
2018,11,18,14,15,504.0,124.5,1.4,16.8,332.5,612.93,490.46
2018,11,18,14,30,470.0,120.0,1.5,16.7,300.0,573.79,462.8
2018,11,18,14,45,443.0,110.5,1.6,16.65,266.5,533.21,433.29
2018,11,18,15,0,416.0,101.0,1.7,16.6,233.0,491.88,402.27
2018,11,18,15,15,384.0,90.0,1.7,16.6,198.5,444.27,364.81
2018,11,18,15,30,352.0,79.0,1.7,16.6,164.0,396.99,326.41
2018,11,18,15,45,313.0,66.5,2.0,16.0,131.0,343.33,282.69
2018,11,18,16,0,274.0,54.0,2.3,15.4,98.0,291.48,238.21
2018,11,18,16,15,205.5,41.0,2.3,15.0,68.0,222.31,175.79
2018,11,18,16,30,137.0,28.0,2.3,14.6,38.0,151.58,86.63
2018,11,18,16,45,80.5,17.0,2.25,14.2,21.5,61.05,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.6,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,6,45,0.5,3.5,1.85,11.3,3.5,0.0,0.0
2018,11,19,7,0,1.0,7.0,1.9,11.3,7.0,6.37,0.0
2018,11,19,7,15,39.5,22.0,2.0,11.55,26.0,18.27,0.0
2018,11,19,7,30,78.0,37.0,2.1,11.8,45.0,30.24,19.29
2018,11,19,7,45,134.5,52.0,2.2,12.1,73.5,40.88,30.19
2018,11,19,8,0,191.0,67.0,2.3,12.4,102.0,65.99,44.51
2018,11,19,8,15,204.0,82.0,2.3,12.6,128.0,94.66,66.25
2018,11,19,8,30,217.0,97.0,2.3,12.8,154.0,125.02,91.69
2018,11,19,8,45,273.5,108.0,2.3,13.05,192.0,163.67,123.5
2018,11,19,9,0,330.0,119.0,2.3,13.3,230.0,208.67,161.52
2018,11,19,9,15,354.5,130.0,2.25,13.7,261.0,252.94,199.81
2018,11,19,9,30,379.0,141.0,2.2,14.1,292.0,296.23,236.81
2018,11,19,9,45,408.5,148.0,2.2,14.5,322.5,340.05,273.65
2018,11,19,10,0,438.0,155.0,2.2,14.9,353.0,386.12,311.61
2018,11,19,10,15,431.0,166.5,2.15,15.25,370.0,418.41,337.79
2018,11,19,10,30,424.0,178.0,2.1,15.6,387.0,449.15,362.05
2018,11,19,10,45,426.0,183.0,2.0,16.0,399.5,477.49,383.8
2018,11,19,11,0,428.0,188.0,1.9,16.4,412.0,504.75,404.21
2018,11,19,11,15,341.0,211.0,1.9,16.65,391.5,474.39,379.7
2018,11,19,11,30,254.0,234.0,1.9,16.9,371.0,449.1,358.67
2018,11,19,11,45,216.5,238.5,1.85,17.2,355.5,422.65,337.66
2018,11,19,12,0,179.0,243.0,1.8,17.5,340.0,406.16,323.95
2018,11,19,12,15,161.0,240.0,1.8,17.7,327.0,394.81,314.91
2018,11,19,12,30,143.0,237.0,1.8,17.9,314.0,382.16,304.8
2018,11,19,12,45,149.5,231.0,1.75,18.1,309.5,385.84,307.93
2018,11,19,13,0,156.0,225.0,1.7,18.3,305.0,389.11,310.68
2018,11,19,13,15,131.5,215.0,1.65,18.35,281.0,359.8,287.65
2018,11,19,13,30,107.0,205.0,1.6,18.4,257.0,329.69,263.98
2018,11,19,13,45,124.0,195.0,1.55,18.5,252.0,335.48,269.51
2018,11,19,14,0,141.0,185.0,1.5,18.6,247.0,340.72,274.42
2018,11,19,14,15,104.0,166.5,1.4,18.55,210.0,287.32,231.78
2018,11,19,14,30,67.0,148.0,1.3,18.5,173.0,218.71,176.61
2018,11,19,14,45,72.5,135.5,1.25,18.5,160.5,210.2,170.43
2018,11,19,15,0,78.0,123.0,1.2,18.5,148.0,201.47,163.66
2018,11,19,15,15,72.5,105.5,1.2,18.5,126.0,176.44,143.12
2018,11,19,15,30,67.0,88.0,1.2,18.5,104.0,151.28,122.11
2018,11,19,15,45,53.5,71.0,1.0,18.2,82.0,120.95,96.24
2018,11,19,16,0,40.0,54.0,0.8,17.9,60.0,90.92,70.27
2018,11,19,16,15,38.5,38.5,0.7,17.75,43.0,82.24,60.9
2018,11,19,16,30,37.0,23.0,0.6,17.6,26.0,57.43,27.32
2018,11,19,16,45,31.5,14.5,0.55,17.5,15.5,31.0,0.0
2018,11,19,17,0,26.0,6.0,0.5,17.4,5.0,0.0,0.0
2018,11,19,17,15,13.0,3.0,0.4,17.3,2.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.6,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,8.19,0.0
2018,11,20,7,15,192.5,21.5,0.7,12.75,37.0,18.18,0.0
2018,11,20,7,30,317.0,34.0,0.7,12.9,64.0,28.32,17.37
2018,11,20,7,45,406.0,42.5,0.65,13.05,102.5,34.32,24.35
2018,11,20,8,0,495.0,51.0,0.6,13.2,141.0,69.74,38.35
2018,11,20,8,15,522.5,59.5,0.6,13.45,176.5,113.51,67.86
2018,11,20,8,30,550.0,68.0,0.6,13.7,212.0,160.38,105.95
2018,11,20,8,45,516.5,83.0,0.55,14.0,235.5,201.98,144.61
2018,11,20,9,0,483.0,98.0,0.5,14.3,259.0,236.44,177.36
2018,11,20,9,15,561.0,98.0,0.65,14.65,305.0,296.87,228.04
2018,11,20,9,30,639.0,98.0,0.8,15.0,351.0,361.95,282.16
2018,11,20,9,45,644.5,104.5,0.95,15.35,376.5,407.6,321.2
2018,11,20,10,0,650.0,111.0,1.1,15.7,402.0,452.53,358.73
2018,11,20,10,15,598.5,128.5,1.25,15.9,408.0,476.17,379.04
2018,11,20,10,30,547.0,146.0,1.4,16.1,414.0,488.99,390.4
2018,11,20,10,45,575.5,143.0,1.55,16.35,434.0,535.73,427.46
2018,11,20,11,0,604.0,140.0,1.7,16.6,454.0,578.33,460.75
2018,11,20,11,15,611.0,142.0,1.85,16.75,465.0,610.78,486.0
2018,11,20,11,30,618.0,144.0,2.0,16.9,476.0,641.62,509.85
2018,11,20,11,45,616.0,145.5,2.15,17.1,477.5,663.16,526.5
2018,11,20,12,0,614.0,147.0,2.3,17.3,479.0,682.26,541.31
2018,11,20,12,15,618.5,144.0,2.35,17.35,476.0,699.34,554.57
2018,11,20,12,30,623.0,141.0,2.4,17.4,473.0,714.01,565.59
2018,11,20,12,45,581.0,147.5,2.45,17.45,451.5,696.75,553.36
2018,11,20,13,0,539.0,154.0,2.5,17.5,430.0,669.55,533.67
2018,11,20,13,15,485.0,161.0,2.4,17.5,402.0,636.95,508.81
2018,11,20,13,30,431.0,168.0,2.3,17.5,374.0,601.82,481.89
2018,11,20,13,45,510.0,140.5,2.25,17.55,371.0,639.52,512.85
2018,11,20,14,0,589.0,113.0,2.2,17.6,368.0,681.63,544.52
2018,11,20,14,15,572.0,106.5,2.1,17.55,339.0,655.06,524.83
2018,11,20,14,30,555.0,100.0,2.0,17.5,310.0,626.34,503.91
2018,11,20,14,45,593.0,85.0,1.95,17.5,288.5,631.01,507.98
2018,11,20,15,0,631.0,70.0,1.9,17.5,267.0,631.07,507.97
2018,11,20,15,15,534.0,69.5,1.9,17.5,220.0,540.08,438.68
2018,11,20,15,30,437.0,69.0,1.9,17.5,173.0,451.25,368.9
2018,11,20,15,45,378.5,59.5,1.6,17.25,136.5,379.98,309.91
2018,11,20,16,0,320.0,50.0,1.3,17.0,100.0,316.87,255.34
2018,11,20,16,15,267.0,38.0,1.2,16.85,70.5,257.56,200.36
2018,11,20,16,30,214.0,26.0,1.1,16.7,41.0,192.17,97.45
2018,11,20,16,45,132.5,16.0,1.0,16.55,23.0,89.4,0.0
2018,11,20,17,0,51.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.5,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,5.0,15.85,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,5.1,15.9,3.0,2.73,0.0
2018,11,21,7,15,0.0,8.5,5.2,16.0,8.5,7.47,0.0
2018,11,21,7,30,0.0,14.0,5.3,16.1,14.0,12.31,4.04
2018,11,21,7,45,2.0,21.5,5.4,16.15,22.0,18.92,10.63
2018,11,21,8,0,4.0,29.0,5.5,16.2,30.0,25.75,15.86
2018,11,21,8,15,3.0,27.0,5.55,16.35,28.0,24.1,14.65
2018,11,21,8,30,2.0,25.0,5.6,16.5,26.0,22.34,13.28
2018,11,21,8,45,1.0,25.5,5.65,16.6,26.0,22.67,13.64
2018,11,21,9,0,0.0,26.0,5.7,16.7,26.0,22.89,13.85
2018,11,21,9,15,1.0,52.5,5.95,16.85,53.0,46.68,33.99
2018,11,21,9,30,2.0,79.0,6.2,17.0,80.0,70.73,54.18
2018,11,21,9,45,2.0,84.5,6.45,17.15,85.5,75.79,58.3
2018,11,21,10,0,2.0,90.0,6.7,17.3,91.0,80.87,62.43
2018,11,21,10,15,1.0,96.0,6.85,17.35,96.5,85.89,66.51
2018,11,21,10,30,0.0,102.0,7.0,17.4,102.0,90.87,70.53
2018,11,21,10,45,2.0,107.5,7.15,17.45,108.5,97.26,75.79
2018,11,21,11,0,4.0,113.0,7.3,17.5,115.0,103.87,81.24
2018,11,21,11,15,2.0,91.0,7.35,17.5,92.0,82.14,63.09
2018,11,21,11,30,0.0,69.0,7.4,17.5,69.0,61.04,45.45
2018,11,21,11,45,8.0,94.0,7.4,17.5,98.5,89.69,69.56
2018,11,21,12,0,16.0,119.0,7.4,17.5,128.0,126.49,100.32
2018,11,21,12,15,16.0,138.0,7.25,17.5,146.5,139.07,110.69
2018,11,21,12,30,16.0,157.0,7.1,17.5,165.0,158.85,126.99
2018,11,21,12,45,8.0,120.0,7.0,17.5,124.0,115.62,91.13
2018,11,21,13,0,0.0,83.0,6.9,17.5,83.0,73.48,55.9
2018,11,21,13,15,0.0,63.5,6.7,17.45,63.5,56.14,41.51
2018,11,21,13,30,0.0,44.0,6.5,17.4,44.0,38.84,27.07
2018,11,21,13,45,1.5,52.0,6.3,17.35,52.5,47.23,34.25
2018,11,21,14,0,3.0,60.0,6.1,17.3,61.0,55.61,41.43
2018,11,21,14,15,1.5,46.0,5.85,17.25,46.5,41.87,29.87
2018,11,21,14,30,0.0,32.0,5.6,17.2,32.0,28.19,18.29
2018,11,21,14,45,3.0,50.5,5.35,17.15,51.5,47.04,34.42
2018,11,21,15,0,6.0,69.0,5.1,17.1,71.0,66.81,51.26
2018,11,21,15,15,3.0,61.5,5.1,17.1,62.5,57.47,43.2
2018,11,21,15,30,0.0,54.0,5.1,17.1,54.0,48.38,35.28
2018,11,21,15,45,0.0,42.0,4.4,16.75,42.0,37.06,25.56
2018,11,21,16,0,0.0,30.0,3.7,16.4,30.0,26.44,16.36
2018,11,21,16,15,19.0,19.0,3.35,16.05,20.5,35.9,23.67
2018,11,21,16,30,38.0,8.0,3.0,15.7,11.0,45.91,17.83
2018,11,21,16,45,38.0,5.0,2.6,15.35,6.0,25.99,0.0
2018,11,21,17,0,38.0,2.0,2.2,15.0,1.0,0.0,0.0
2018,11,21,17,15,19.0,1.0,2.1,14.9,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,22,6,45,39.0,4.5,2.85,13.65,4.5,0.0,0.0
2018,11,22,7,0,78.0,9.0,2.8,13.7,9.0,8.19,0.0
2018,11,22,7,15,220.5,20.0,2.85,14.1,36.0,17.02,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.5,63.0,25.84,14.44
2018,11,22,7,45,460.5,37.0,2.9,14.85,101.5,29.73,20.0
2018,11,22,8,0,558.0,43.0,2.9,15.2,140.0,63.93,31.95
2018,11,22,8,15,617.0,47.0,3.0,15.35,181.5,112.57,62.81
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,165.52,104.55
2018,11,22,8,45,715.5,53.5,3.2,15.6,262.5,218.89,151.47
2018,11,22,9,0,755.0,56.0,3.3,15.7,302.0,275.94,203.02
2018,11,22,9,15,732.0,67.0,3.4,15.8,328.0,323.53,248.35
2018,11,22,9,30,709.0,78.0,3.5,15.9,354.0,367.02,289.04
2018,11,22,9,45,776.0,70.5,3.55,16.0,394.5,429.26,342.63
2018,11,22,10,0,843.0,63.0,3.6,16.1,435.0,493.85,397.25
2018,11,22,10,15,856.0,63.5,3.75,16.15,459.5,542.94,438.98
2018,11,22,10,30,869.0,64.0,3.9,16.2,484.0,590.96,478.97
2018,11,22,10,45,878.5,64.5,4.0,16.3,502.0,635.45,515.16
2018,11,22,11,0,888.0,65.0,4.1,16.4,520.0,678.08,549.22
2018,11,22,11,15,892.0,65.5,4.3,16.45,530.5,714.75,576.99
2018,11,22,11,30,896.0,66.0,4.5,16.5,541.0,748.75,602.97
2018,11,22,11,45,897.5,65.5,4.65,16.55,543.5,776.8,624.27
2018,11,22,12,0,899.0,65.0,4.8,16.6,546.0,801.73,643.36
2018,11,22,12,15,894.5,65.5,5.0,16.65,540.5,819.75,657.73
2018,11,22,12,30,890.0,66.0,5.2,16.7,535.0,834.25,669.66
2018,11,22,12,45,881.5,66.5,5.35,16.7,522.0,841.81,676.45
2018,11,22,13,0,873.0,67.0,5.5,16.7,509.0,845.77,680.73
2018,11,22,13,15,863.0,66.5,5.65,16.7,489.0,843.57,680.56
2018,11,22,13,30,853.0,66.0,5.8,16.7,469.0,837.89,677.89
2018,11,22,13,45,792.0,75.0,5.95,16.65,433.0,805.47,655.15
2018,11,22,14,0,731.0,84.0,6.1,16.6,397.0,766.1,626.91
2018,11,22,14,15,664.0,87.5,6.15,16.5,355.5,708.4,583.76
2018,11,22,14,30,597.0,91.0,6.2,16.4,314.0,649.11,538.63
2018,11,22,14,45,580.0,84.5,6.25,16.35,282.5,617.94,514.92
2018,11,22,15,0,563.0,78.0,6.3,16.3,251.0,585.0,489.11
2018,11,22,15,15,369.5,82.5,6.3,16.3,189.5,421.27,354.54
2018,11,22,15,30,176.0,87.0,6.3,16.3,128.0,259.82,216.79
2018,11,22,15,45,142.5,71.0,6.2,16.1,100.0,211.97,175.15
2018,11,22,16,0,109.0,55.0,6.1,15.9,72.0,165.71,133.98
2018,11,22,16,15,92.0,39.0,6.0,15.75,50.0,131.96,101.41
2018,11,22,16,30,75.0,23.0,5.9,15.6,28.0,90.35,36.84
2018,11,22,16,45,60.0,14.5,5.85,15.5,16.5,47.01,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.91,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.5,2.5,2.27,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.6,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.75,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.26,0.0
2018,11,23,8,15,0.0,7.0,3.5,16.0,7.0,6.14,0.0
2018,11,23,8,30,0.0,8.0,3.7,16.1,8.0,7.02,0.34
2018,11,23,8,45,0.0,21.5,3.9,16.2,21.5,18.91,10.51
2018,11,23,9,0,0.0,35.0,4.1,16.3,35.0,30.84,20.67
2018,11,23,9,15,0.0,45.5,4.25,16.4,45.5,40.13,28.54
2018,11,23,9,30,0.0,56.0,4.4,16.5,56.0,49.45,36.36
2018,11,23,9,45,0.0,53.0,4.5,16.55,53.0,46.79,34.04
2018,11,23,10,0,0.0,50.0,4.6,16.6,50.0,44.14,31.74
2018,11,23,10,15,0.0,67.5,4.75,16.65,67.5,59.68,44.74
2018,11,23,10,30,0.0,85.0,4.9,16.7,85.0,75.28,57.72
2018,11,23,10,45,0.0,69.0,5.1,16.8,69.0,61.02,45.7
2018,11,23,11,0,0.0,53.0,5.3,16.9,53.0,46.83,33.76
2018,11,23,11,15,0.0,52.0,5.45,16.95,52.0,45.94,32.99
2018,11,23,11,30,0.0,51.0,5.6,17.0,51.0,45.06,32.22
2018,11,23,11,45,0.0,49.0,5.75,17.0,49.0,43.29,30.72
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,41.52,29.24
2018,11,23,12,15,0.0,51.5,5.95,17.05,51.5,45.51,32.58
2018,11,23,12,30,0.0,56.0,6.0,17.1,56.0,49.49,35.92
2018,11,23,12,45,0.0,56.5,6.1,17.15,56.5,49.93,36.31
2018,11,23,13,0,0.0,57.0,6.2,17.2,57.0,50.37,36.7
2018,11,23,13,15,0.0,47.0,6.2,17.2,47.0,41.5,29.3
2018,11,23,13,30,0.0,37.0,6.2,17.2,37.0,32.64,21.89
2018,11,23,13,45,0.0,33.5,6.2,17.2,33.5,29.54,19.32
2018,11,23,14,0,0.0,30.0,6.2,17.2,30.0,26.44,16.74
2018,11,23,14,15,1.0,38.0,6.1,17.1,38.5,34.36,23.53
2018,11,23,14,30,2.0,46.0,6.0,17.0,47.0,42.26,30.31
2018,11,23,14,45,2.5,53.0,5.95,16.95,54.0,48.84,35.95
2018,11,23,15,0,3.0,60.0,5.9,16.9,61.0,55.41,41.55
2018,11,23,15,15,2.0,58.5,5.9,16.9,59.0,53.59,39.91
2018,11,23,15,30,1.0,57.0,5.9,16.9,57.0,52.75,39.01
2018,11,23,15,45,0.5,44.0,5.85,16.75,44.0,39.44,27.53
2018,11,23,16,0,0.0,31.0,5.8,16.6,31.0,27.33,17.03
2018,11,23,16,15,8.0,22.0,5.75,16.5,22.5,25.22,14.62
2018,11,23,16,30,16.0,13.0,5.7,16.4,14.0,26.28,5.57
2018,11,23,16,45,16.0,9.0,5.7,16.35,9.0,17.2,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.2,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.28,0.0
2018,11,24,7,15,205.0,18.5,3.15,15.4,32.5,16.83,0.0
2018,11,24,7,30,341.0,29.0,3.3,15.6,57.0,24.19,12.06
2018,11,24,7,45,440.5,34.5,3.45,15.75,94.0,27.69,18.02
2018,11,24,8,0,540.0,40.0,3.6,15.9,131.0,58.33,28.45
2018,11,24,8,15,578.0,46.5,3.7,15.95,168.0,103.62,57.03
2018,11,24,8,30,616.0,53.0,3.8,16.0,205.0,153.1,96.49
2018,11,24,8,45,677.5,53.5,3.9,16.05,247.5,207.43,142.98
2018,11,24,9,0,739.0,54.0,4.0,16.1,290.0,266.26,195.15
2018,11,24,9,15,766.5,56.0,4.0,16.2,325.5,320.9,245.19
2018,11,24,9,30,794.0,58.0,4.0,16.3,361.0,377.23,295.9
2018,11,24,9,45,815.0,58.5,4.05,16.35,391.5,429.39,342.44
2018,11,24,10,0,836.0,59.0,4.1,16.4,422.0,482.31,388.42
2018,11,24,10,15,849.0,60.0,4.1,16.5,447.0,531.46,430.14
2018,11,24,10,30,862.0,61.0,4.1,16.6,472.0,579.59,469.98
2018,11,24,10,45,870.5,61.5,4.1,16.7,489.5,623.05,505.27
2018,11,24,11,0,879.0,62.0,4.1,16.8,507.0,664.62,538.35
2018,11,24,11,15,780.5,91.0,4.1,16.9,492.0,666.55,539.02
2018,11,24,11,30,682.0,120.0,4.1,17.0,477.0,657.35,530.97
2018,11,24,11,45,700.0,116.0,4.1,17.05,484.5,689.67,555.97
2018,11,24,12,0,718.0,112.0,4.1,17.1,492.0,720.21,578.61
2018,11,24,12,15,777.5,95.0,4.1,17.1,503.0,763.48,610.78
2018,11,24,12,30,837.0,78.0,4.1,17.1,514.0,808.92,644.3
2018,11,24,12,45,740.0,101.0,4.1,17.15,480.0,772.8,617.63
2018,11,24,13,0,643.0,124.0,4.1,17.2,446.0,727.49,584.5
2018,11,24,13,15,712.5,101.0,4.1,17.15,445.0,766.43,614.59
2018,11,24,13,30,782.0,78.0,4.1,17.1,444.0,797.29,638.11
2018,11,24,13,45,751.0,82.0,4.1,17.05,417.5,776.0,623.12
2018,11,24,14,0,720.0,86.0,4.1,17.0,391.0,756.94,610.08
2018,11,24,14,15,610.0,97.5,4.05,16.85,342.0,672.95,547.74
2018,11,24,14,30,500.0,109.0,4.0,16.7,293.0,580.93,478.01
2018,11,24,14,45,527.0,93.0,4.0,16.55,269.0,582.89,480.79
2018,11,24,15,0,554.0,77.0,4.0,16.4,245.0,575.14,475.1
2018,11,24,15,15,601.0,63.0,4.0,16.4,221.5,581.27,479.39
2018,11,24,15,30,648.0,49.0,4.0,16.4,198.0,576.26,473.73
2018,11,24,15,45,547.0,46.0,3.95,15.95,153.5,486.78,400.68
2018,11,24,16,0,446.0,43.0,3.9,15.5,109.0,395.88,323.06
2018,11,24,16,15,340.0,34.0,3.8,15.15,74.5,300.2,234.52
2018,11,24,16,30,234.0,25.0,3.7,14.8,40.0,199.17,71.21
2018,11,24,16,45,140.0,16.0,3.6,14.5,22.5,93.36,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.4,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.0,16.37,0.0
2018,11,25,7,30,359.0,27.0,0.4,13.7,56.0,22.44,10.33
2018,11,25,7,45,461.5,33.5,0.4,13.85,94.5,26.95,17.57
2018,11,25,8,0,564.0,40.0,0.4,14.0,133.0,60.64,30.44
2018,11,25,8,15,623.5,44.5,0.45,14.15,174.5,107.27,58.49
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,160.67,99.67
2018,11,25,8,45,721.5,52.0,0.55,14.45,255.5,214.34,145.97
2018,11,25,9,0,760.0,55.0,0.6,14.6,295.0,271.56,196.64
2018,11,25,9,15,785.0,57.0,0.75,14.9,330.5,326.48,245.94
2018,11,25,9,30,810.0,59.0,0.9,15.2,366.0,382.77,295.53
2018,11,25,9,45,827.0,61.0,1.05,15.5,396.5,435.55,341.33
2018,11,25,10,0,844.0,63.0,1.2,15.8,427.0,488.73,386.18
2018,11,25,10,15,854.5,64.5,1.3,16.05,451.0,537.5,426.3
2018,11,25,10,30,865.0,66.0,1.4,16.3,475.0,585.03,464.42
2018,11,25,10,45,871.5,67.0,1.45,16.6,492.5,628.01,497.8
2018,11,25,11,0,878.0,68.0,1.5,16.9,510.0,668.96,528.88
2018,11,25,11,15,882.0,69.0,1.55,17.0,520.5,705.91,555.62
2018,11,25,11,30,886.0,70.0,1.6,17.1,531.0,740.27,579.85
2018,11,25,11,45,887.0,70.0,1.65,17.2,534.0,768.39,599.58
2018,11,25,12,0,888.0,70.0,1.7,17.3,537.0,793.43,617.21
2018,11,25,12,15,887.0,69.5,1.7,17.35,532.5,813.05,630.71
2018,11,25,12,30,886.0,69.0,1.7,17.4,528.0,829.29,641.99
2018,11,25,12,45,884.0,67.5,1.7,17.45,516.5,840.01,649.56
2018,11,25,13,0,882.0,66.0,1.7,17.5,505.0,847.21,654.87
2018,11,25,13,15,873.5,65.0,1.6,17.55,486.0,845.94,653.34
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,841.15,649.53
2018,11,25,13,45,830.0,67.0,1.35,17.6,436.0,823.83,636.62
2018,11,25,14,0,795.0,70.0,1.2,17.6,405.0,795.01,615.79
2018,11,25,14,15,777.0,67.0,1.25,17.65,373.5,770.0,600.01
2018,11,25,14,30,759.0,64.0,1.3,17.7,342.0,742.26,581.89
2018,11,25,14,45,756.0,58.0,1.35,17.7,310.5,720.35,567.6
2018,11,25,15,0,753.0,52.0,1.4,17.7,279.0,695.55,550.52
2018,11,25,15,15,678.5,52.5,1.4,17.7,235.0,621.22,495.65
2018,11,25,15,30,604.0,53.0,1.4,17.7,191.0,554.11,444.52
2018,11,25,15,45,488.0,48.5,1.25,17.45,145.0,447.43,360.38
2018,11,25,16,0,372.0,44.0,1.1,17.2,99.0,346.17,276.39
2018,11,25,16,15,283.5,34.0,1.1,17.0,67.5,263.54,201.24
2018,11,25,16,30,195.0,24.0,1.1,16.8,36.0,175.62,53.5
2018,11,25,16,45,126.5,15.5,1.1,16.6,20.5,85.26,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,2.65,12.1,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,62.5,15.5,2.8,12.35,19.5,14.1,0.0
2018,11,26,7,30,98.0,27.0,2.9,12.6,35.0,21.85,9.15
2018,11,26,7,45,132.0,43.0,3.0,12.9,60.5,34.15,23.63
2018,11,26,8,0,166.0,59.0,3.1,13.2,86.0,55.61,36.94
2018,11,26,8,15,195.5,74.0,2.9,13.4,114.5,84.15,57.56
2018,11,26,8,30,225.0,89.0,2.7,13.6,143.0,116.36,83.45
2018,11,26,8,45,276.0,100.0,2.55,13.75,178.0,153.28,113.88
2018,11,26,9,0,327.0,111.0,2.4,13.9,213.0,199.13,152.71
2018,11,26,9,15,375.0,117.5,2.4,14.3,248.0,243.0,190.3
2018,11,26,9,30,423.0,124.0,2.4,14.7,283.0,291.57,231.69
2018,11,26,9,45,424.0,135.0,2.4,15.05,305.5,328.23,263.47
2018,11,26,10,0,425.0,146.0,2.4,15.4,328.0,364.32,293.97
2018,11,26,10,15,382.5,165.0,2.35,15.75,336.0,384.32,310.62
2018,11,26,10,30,340.0,184.0,2.3,16.1,344.0,391.12,316.2
2018,11,26,10,45,365.5,186.5,2.25,16.5,364.0,426.97,344.72
2018,11,26,11,0,391.0,189.0,2.2,16.9,384.0,463.84,373.43
2018,11,26,11,15,370.0,197.5,2.1,17.1,385.5,475.5,381.78
2018,11,26,11,30,349.0,206.0,2.0,17.3,387.0,484.75,388.17
2018,11,26,11,45,391.0,196.0,1.9,17.5,399.5,518.87,414.69
2018,11,26,12,0,433.0,186.0,1.8,17.7,412.0,568.45,451.91
2018,11,26,12,15,534.0,158.5,1.75,17.85,435.0,632.39,500.98
2018,11,26,12,30,635.0,131.0,1.7,18.0,458.0,704.97,554.36
2018,11,26,12,45,520.5,150.0,1.65,18.15,414.0,634.63,501.37
2018,11,26,13,0,406.0,169.0,1.6,18.3,370.0,567.59,450.19
2018,11,26,13,15,313.0,168.5,1.55,18.35,320.0,474.83,380.03
2018,11,26,13,30,220.0,168.0,1.5,18.4,270.0,397.69,319.78
2018,11,26,13,45,349.0,148.5,1.45,18.4,299.5,505.49,405.89
2018,11,26,14,0,478.0,129.0,1.4,18.4,329.0,592.72,473.33
2018,11,26,14,15,431.0,127.5,1.3,18.25,297.5,549.01,439.46
2018,11,26,14,30,384.0,126.0,1.2,18.1,266.0,504.6,405.72
2018,11,26,14,45,303.0,118.0,1.15,18.0,221.5,406.8,330.46
2018,11,26,15,0,222.0,110.0,1.1,17.9,177.0,329.05,268.6
2018,11,26,15,15,200.5,96.0,1.1,17.9,150.0,291.73,238.71
2018,11,26,15,30,179.0,82.0,1.1,17.9,123.0,254.81,208.05
2018,11,26,15,45,136.5,65.0,1.1,17.5,92.5,198.61,160.88
2018,11,26,16,0,94.0,48.0,1.1,17.1,62.0,131.23,103.86
2018,11,26,16,15,79.0,33.0,1.2,16.9,42.0,112.91,84.13
2018,11,26,16,30,64.0,18.0,1.3,16.7,22.0,72.86,15.96
2018,11,26,16,45,53.0,11.5,1.45,16.5,13.0,40.26,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.0,2.2,13.85,7.0,6.37,0.0
2018,11,27,7,30,0.0,12.0,2.2,14.0,12.0,10.55,1.02
2018,11,27,7,45,0.0,18.0,2.25,14.1,18.0,15.83,7.84
2018,11,27,8,0,0.0,24.0,2.3,14.2,24.0,21.12,12.13
2018,11,27,8,15,0.0,31.0,2.45,14.5,31.0,27.3,17.59
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,33.49,23.0
2018,11,27,8,45,0.0,54.0,2.7,15.05,54.0,47.68,35.15
2018,11,27,9,0,0.0,70.0,2.8,15.3,70.0,61.88,47.2
2018,11,27,9,15,0.0,76.5,2.95,15.45,76.5,67.72,52.09
2018,11,27,9,30,0.0,83.0,3.1,15.6,83.0,73.58,56.94
2018,11,27,9,45,5.0,109.5,3.2,15.75,111.5,99.98,78.97
2018,11,27,10,0,10.0,136.0,3.3,15.9,140.0,127.47,101.73
2018,11,27,10,15,11.0,151.0,3.4,15.95,156.0,142.93,114.39
2018,11,27,10,30,12.0,166.0,3.5,16.0,172.0,158.75,127.3
2018,11,27,10,45,22.5,179.5,3.65,16.1,190.5,179.38,144.29
2018,11,27,11,0,33.0,193.0,3.8,16.2,209.0,210.19,169.53
2018,11,27,11,15,22.0,184.5,3.95,16.25,195.5,186.61,149.96
2018,11,27,11,30,11.0,176.0,4.1,16.3,182.0,171.2,137.07
2018,11,27,11,45,5.5,149.0,4.3,16.35,152.0,140.73,111.93
2018,11,27,12,0,0.0,122.0,4.5,16.4,122.0,110.32,86.66
2018,11,27,12,15,0.0,89.0,4.65,16.4,89.0,78.92,60.62
2018,11,27,12,30,0.0,56.0,4.8,16.4,56.0,49.49,36.05
2018,11,27,12,45,0.0,48.5,4.95,16.45,48.5,42.84,30.49
2018,11,27,13,0,0.0,41.0,5.1,16.5,41.0,36.19,24.92
2018,11,27,13,15,0.5,62.5,5.15,16.5,62.5,55.67,41.37
2018,11,27,13,30,1.0,84.0,5.2,16.5,84.0,75.37,57.97
2018,11,27,13,45,0.5,88.0,5.25,16.5,88.0,79.06,61.13
2018,11,27,14,0,0.0,92.0,5.3,16.5,92.0,83.05,64.55
2018,11,27,14,15,0.0,78.5,5.25,16.5,78.5,69.92,53.6
2018,11,27,14,30,0.0,65.0,5.2,16.5,65.0,57.44,43.15
2018,11,27,14,45,0.0,56.0,5.15,16.5,56.0,49.45,36.43
2018,11,27,15,0,0.0,47.0,5.1,16.5,47.0,41.46,29.66
2018,11,27,15,15,0.0,35.5,5.1,16.5,35.5,31.28,20.97
2018,11,27,15,30,0.0,24.0,5.1,16.5,24.0,21.11,12.26
2018,11,27,15,45,0.0,18.5,4.65,16.35,18.5,16.26,8.05
2018,11,27,16,0,0.0,13.0,4.2,16.2,13.0,11.41,3.82
2018,11,27,16,15,0.0,8.5,3.9,16.15,8.5,7.46,0.21
2018,11,27,16,30,0.0,4.0,3.6,16.1,4.0,3.5,0.0
2018,11,27,16,45,0.0,2.0,3.3,16.0,2.0,1.82,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
