Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.8,1.0,0.0,0.0
2018,11,28,7,15,1.0,8.0,0.45,14.9,8.0,7.28,0.0
2018,11,28,7,30,2.0,15.0,0.7,15.0,15.0,13.2,2.01
2018,11,28,7,45,2.0,16.0,1.0,15.1,16.0,14.07,6.26
2018,11,28,8,0,2.0,17.0,1.3,15.2,17.0,15.02,6.9
2018,11,28,8,15,1.0,13.0,1.45,15.35,13.0,11.51,4.09
2018,11,28,8,30,0.0,9.0,1.6,15.5,9.0,7.9,1.1
2018,11,28,8,45,25.5,49.0,1.7,15.6,57.0,49.47,35.63
2018,11,28,9,0,51.0,89.0,1.8,15.7,105.0,94.1,72.74
2018,11,28,9,15,91.5,101.0,1.8,15.85,133.5,125.01,98.07
2018,11,28,9,30,132.0,113.0,1.8,16.0,162.0,158.13,125.59
2018,11,28,9,45,160.5,140.0,1.75,16.2,204.5,204.97,164.42
2018,11,28,10,0,189.0,167.0,1.7,16.4,247.0,255.29,205.52
2018,11,28,10,15,143.5,176.5,1.8,16.5,239.0,251.62,202.85
2018,11,28,10,30,98.0,186.0,1.9,16.6,231.0,235.47,189.77
2018,11,28,10,45,189.0,177.5,2.0,16.7,269.0,297.19,240.88
2018,11,28,11,0,280.0,169.0,2.1,16.8,307.0,367.54,298.14
2018,11,28,11,15,496.5,141.0,2.15,16.85,392.5,513.07,414.41
2018,11,28,11,30,713.0,113.0,2.2,16.9,478.0,666.15,532.07
2018,11,28,11,45,764.0,99.5,2.2,16.9,493.0,709.94,563.41
2018,11,28,12,0,815.0,86.0,2.2,16.9,508.0,756.55,596.87
2018,11,28,12,15,813.5,86.0,2.45,16.9,504.0,775.59,612.03
2018,11,28,12,30,812.0,86.0,2.7,16.9,500.0,791.49,625.22
2018,11,28,12,45,624.5,125.0,2.9,16.95,439.0,698.84,558.55
2018,11,28,13,0,437.0,164.0,3.1,17.0,378.0,586.72,473.54
2018,11,28,13,15,289.5,181.5,3.2,16.95,321.0,469.98,382.22
2018,11,28,13,30,142.0,199.0,3.3,16.9,264.0,353.07,287.4
2018,11,28,13,45,156.0,186.5,3.4,16.9,254.5,352.71,288.65
2018,11,28,14,0,170.0,174.0,3.5,16.9,245.0,351.61,288.86
2018,11,28,14,15,299.5,141.5,3.45,16.9,254.5,436.76,360.79
2018,11,28,14,30,429.0,109.0,3.4,16.9,264.0,519.49,428.87
2018,11,28,14,45,539.0,86.0,3.3,16.9,260.0,581.88,477.99
2018,11,28,15,0,649.0,63.0,3.2,16.9,256.0,630.15,514.56
2018,11,28,15,15,619.0,57.5,3.2,16.9,220.0,585.51,479.15
2018,11,28,15,30,589.0,52.0,3.2,16.9,184.0,540.19,442.36
2018,11,28,15,45,505.5,47.0,2.85,16.75,143.5,457.04,373.53
2018,11,28,16,0,422.0,42.0,2.5,16.6,103.0,377.29,304.19
2018,11,28,16,15,306.0,32.5,2.5,16.55,68.5,276.16,210.78
2018,11,28,16,30,190.0,23.0,2.5,16.5,34.0,169.77,29.71
2018,11,28,16,45,95.0,11.5,2.45,16.4,17.0,63.84,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.65,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.6,3.0,0.0,0.0
2018,11,29,7,15,7.5,13.5,10.8,15.6,14.0,12.28,0.0
2018,11,29,7,30,14.0,24.0,10.8,15.6,25.0,20.45,4.82
2018,11,29,7,45,37.5,40.5,10.8,15.55,45.5,33.69,22.5
2018,11,29,8,0,61.0,57.0,10.8,15.5,66.0,49.51,34.15
2018,11,29,8,15,101.5,73.0,10.75,15.5,94.0,72.69,51.42
2018,11,29,8,30,142.0,89.0,10.7,15.5,122.0,100.94,73.62
2018,11,29,8,45,134.0,102.5,10.65,15.5,138.0,121.56,92.34
2018,11,29,9,0,126.0,116.0,10.6,15.5,154.0,141.29,110.45
2018,11,29,9,15,143.5,131.0,10.45,15.55,179.5,169.88,135.22
2018,11,29,9,30,161.0,146.0,10.3,15.6,205.0,200.5,161.72
2018,11,29,9,45,264.0,147.0,10.15,15.6,253.5,261.73,213.26
2018,11,29,10,0,367.0,148.0,10.0,15.6,302.0,335.44,275.71
2018,11,29,10,15,354.5,162.0,9.75,15.65,318.0,355.85,293.93
2018,11,29,10,30,342.0,176.0,9.5,15.7,334.0,381.87,316.18
2018,11,29,10,45,258.5,176.5,9.25,15.75,298.5,348.09,288.28
2018,11,29,11,0,175.0,177.0,9.0,15.8,263.0,296.41,245.0
2018,11,29,11,15,92.0,146.0,8.8,15.8,191.5,213.74,175.49
2018,11,29,11,30,9.0,115.0,8.6,15.8,120.0,109.93,87.04
2018,11,29,11,45,31.0,158.0,8.35,15.8,174.0,177.77,144.17
2018,11,29,12,0,53.0,201.0,8.1,15.8,228.0,244.35,199.62
2018,11,29,12,15,300.0,170.5,8.0,15.8,323.0,438.68,365.46
2018,11,29,12,30,547.0,140.0,7.9,15.8,418.0,638.66,530.81
2018,11,29,12,45,686.0,109.5,7.75,15.8,450.0,731.01,604.08
2018,11,29,13,0,825.0,79.0,7.6,15.8,482.0,817.15,671.04
2018,11,29,13,15,797.5,81.5,7.45,15.8,459.0,804.33,661.01
2018,11,29,13,30,770.0,84.0,7.3,15.8,436.0,787.93,648.65
2018,11,29,13,45,564.0,112.5,7.1,15.8,362.5,652.36,542.46
2018,11,29,14,0,358.0,141.0,6.9,15.8,289.0,503.34,420.69
2018,11,29,14,15,318.0,136.0,6.75,15.7,260.0,444.82,373.7
2018,11,29,14,30,278.0,131.0,6.6,15.6,231.0,404.43,340.28
2018,11,29,14,45,307.0,114.5,6.5,15.55,214.0,404.7,341.7
2018,11,29,15,0,336.0,98.0,6.4,15.5,197.0,419.91,354.5
2018,11,29,15,15,363.0,84.0,6.4,15.5,177.0,416.63,351.7
2018,11,29,15,30,390.0,70.0,6.4,15.5,157.0,410.37,345.43
2018,11,29,15,45,275.0,60.0,6.6,15.35,115.0,305.71,255.07
2018,11,29,16,0,160.0,50.0,6.8,15.2,73.0,193.38,157.37
2018,11,29,16,15,85.0,34.0,6.95,15.1,46.0,119.87,89.74
2018,11,29,16,30,10.0,18.0,7.1,15.0,19.0,25.23,0.0
2018,11,29,16,45,5.0,9.0,7.25,14.85,9.5,11.0,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.65,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.25,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.35,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.3,5.0,0.0,0.0
2018,11,30,7,15,80.0,15.0,6.9,13.5,17.5,13.64,0.0
2018,11,30,7,30,104.0,23.0,7.0,13.7,30.0,18.05,2.28
2018,11,30,7,45,136.5,38.5,7.1,13.9,54.5,30.75,20.06
2018,11,30,8,0,169.0,54.0,7.2,14.1,79.0,50.1,32.53
2018,11,30,8,15,205.5,67.5,7.25,14.25,107.5,77.89,51.77
2018,11,30,8,30,242.0,81.0,7.3,14.4,136.0,110.04,77.11
2018,11,30,8,45,306.5,91.0,7.35,14.6,174.0,151.5,110.95
2018,11,30,9,0,371.0,101.0,7.4,14.8,212.0,198.89,151.24
2018,11,30,9,15,470.5,99.5,7.3,14.9,258.5,253.64,197.9
2018,11,30,9,30,570.0,98.0,7.2,15.0,305.0,321.73,256.52
2018,11,30,9,45,698.0,83.0,7.15,15.15,358.5,394.64,319.18
2018,11,30,10,0,826.0,68.0,7.1,15.3,412.0,477.68,390.11
2018,11,30,10,15,838.0,69.0,7.0,15.4,436.0,526.46,432.81
2018,11,30,10,30,850.0,70.0,6.9,15.5,460.0,574.19,473.66
2018,11,30,10,45,857.5,71.5,6.8,15.55,478.0,614.84,508.08
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,656.57,542.52
2018,11,30,11,15,869.5,73.5,6.7,15.6,506.5,692.99,572.02
2018,11,30,11,30,874.0,74.0,6.7,15.6,517.0,726.91,598.08
2018,11,30,11,45,874.0,74.0,6.65,15.65,519.5,754.18,618.67
2018,11,30,12,0,874.0,74.0,6.6,15.7,522.0,778.39,636.91
2018,11,30,12,15,874.0,73.0,6.6,15.65,518.0,798.21,652.27
2018,11,30,12,30,874.0,72.0,6.6,15.6,514.0,814.78,665.24
2018,11,30,12,45,872.0,70.0,6.6,15.6,502.5,825.07,673.44
2018,11,30,13,0,870.0,68.0,6.6,15.6,491.0,831.91,679.15
2018,11,30,13,15,862.0,66.5,6.55,15.6,472.5,830.81,678.76
2018,11,30,13,30,854.0,65.0,6.5,15.6,454.0,826.23,675.86
2018,11,30,13,45,843.0,63.0,6.45,15.55,429.0,815.03,668.11
2018,11,30,14,0,832.0,61.0,6.4,15.5,404.0,800.57,657.9
2018,11,30,14,15,813.0,59.5,6.35,15.45,373.0,785.24,646.97
2018,11,30,14,30,794.0,58.0,6.3,15.4,342.0,758.76,627.2
2018,11,30,14,45,766.5,55.5,6.3,15.35,306.0,721.42,598.73
2018,11,30,15,0,739.0,53.0,6.3,15.3,270.0,682.11,567.99
2018,11,30,15,15,696.5,50.0,6.3,15.3,231.0,628.91,525.02
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,575.12,480.05
2018,11,30,15,45,585.5,42.5,5.95,15.0,151.5,500.73,416.42
2018,11,30,16,0,517.0,38.0,5.6,14.7,111.0,436.71,358.15
2018,11,30,16,15,379.5,30.0,5.45,14.45,73.5,320.66,247.64
2018,11,30,16,30,242.0,22.0,5.3,14.2,36.0,198.25,20.45
2018,11,30,16,45,121.0,11.0,5.1,13.95,18.0,77.99,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,27.0,11.5,6.65,14.4,13.0,10.46,0.0
2018,12,1,7,30,47.0,19.0,6.8,14.5,22.0,15.59,0.0
2018,12,1,7,45,69.0,30.0,6.95,14.6,38.0,24.28,14.47
2018,12,1,8,0,91.0,41.0,7.1,14.7,54.0,37.03,23.32
2018,12,1,8,15,45.5,50.0,7.25,14.7,56.5,48.24,33.28
2018,12,1,8,30,0.0,59.0,7.4,14.7,59.0,51.89,38.55
2018,12,1,8,45,21.0,79.5,7.5,14.7,85.5,75.37,57.86
2018,12,1,9,0,42.0,100.0,7.6,14.7,112.0,101.35,79.5
2018,12,1,9,15,41.5,86.0,7.7,14.7,99.5,91.35,71.43
2018,12,1,9,30,41.0,72.0,7.8,14.7,87.0,80.77,62.79
2018,12,1,9,45,78.5,89.5,7.9,14.75,121.0,119.72,95.84
2018,12,1,10,0,116.0,107.0,8.0,14.8,155.0,159.63,129.88
2018,12,1,10,15,380.5,110.5,7.95,14.8,281.5,323.57,268.36
2018,12,1,10,30,645.0,114.0,7.9,14.8,408.0,503.62,418.24
2018,12,1,10,45,686.0,110.0,7.8,14.85,433.5,555.09,461.48
2018,12,1,11,0,727.0,106.0,7.7,14.9,459.0,607.58,505.2
2018,12,1,11,15,606.0,123.5,7.75,14.9,422.5,572.78,477.06
2018,12,1,11,30,485.0,141.0,7.8,14.9,386.0,521.08,434.78
2018,12,1,11,45,665.0,113.0,7.85,14.9,451.0,649.63,541.53
2018,12,1,12,0,845.0,85.0,7.9,14.9,516.0,773.82,639.64
2018,12,1,12,15,846.5,84.0,7.9,14.85,513.0,794.9,655.93
2018,12,1,12,30,848.0,83.0,7.9,14.8,510.0,812.82,670.18
2018,12,1,12,45,749.0,101.0,7.9,14.8,472.0,770.77,637.65
2018,12,1,13,0,650.0,119.0,7.9,14.8,434.0,719.44,597.84
2018,12,1,13,15,544.0,134.0,7.9,14.75,390.5,645.69,539.89
2018,12,1,13,30,438.0,149.0,7.9,14.7,347.0,577.62,484.14
2018,12,1,13,45,518.5,126.0,7.85,14.65,348.0,620.34,521.29
2018,12,1,14,0,599.0,103.0,7.8,14.6,349.0,668.28,560.54
2018,12,1,14,15,648.0,90.5,7.75,14.5,337.5,690.66,579.24
2018,12,1,14,30,697.0,78.0,7.7,14.4,326.0,708.81,594.5
2018,12,1,14,45,663.0,75.0,7.7,14.35,291.0,667.45,561.82
2018,12,1,15,0,629.0,72.0,7.7,14.3,256.0,624.62,527.37
2018,12,1,15,15,581.0,66.0,7.7,14.3,216.5,566.14,479.01
2018,12,1,15,30,533.0,60.0,7.7,14.3,177.0,507.79,429.33
2018,12,1,15,45,429.0,54.0,7.4,14.1,135.5,410.04,344.71
2018,12,1,16,0,325.0,48.0,7.1,13.9,94.0,317.24,261.79
2018,12,1,16,15,200.5,33.5,6.95,13.75,58.5,208.83,160.38
2018,12,1,16,30,76.0,19.0,6.8,13.6,23.0,82.13,2.3
2018,12,1,16,45,38.0,9.5,6.65,13.45,11.5,29.99,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,22.5,3.0,3.05,10.6,2.0,0.0,0.0
2018,12,2,7,0,45.0,6.0,2.9,10.6,4.0,0.0,0.0
2018,12,2,7,15,93.0,14.0,2.75,10.8,17.0,12.73,0.0
2018,12,2,7,30,141.0,22.0,2.6,11.0,30.0,17.35,0.0
2018,12,2,7,45,181.0,36.0,2.45,11.15,56.0,28.01,17.71
2018,12,2,8,0,221.0,50.0,2.3,11.3,82.0,47.04,29.61
2018,12,2,8,15,365.5,55.5,2.35,11.45,128.5,81.46,48.9
2018,12,2,8,30,510.0,61.0,2.4,11.6,175.0,134.33,86.23
2018,12,2,8,45,626.5,58.0,2.4,11.75,224.5,188.19,129.34
2018,12,2,9,0,743.0,55.0,2.4,11.9,274.0,255.39,186.39
2018,12,2,9,15,785.0,55.5,2.3,11.95,313.0,312.76,238.68
2018,12,2,9,30,827.0,56.0,2.2,12.0,352.0,372.86,292.68
2018,12,2,9,45,843.5,58.0,2.1,12.05,382.5,426.42,340.57
2018,12,2,10,0,860.0,60.0,2.0,12.1,413.0,479.86,386.85
2018,12,2,10,15,873.0,61.5,1.9,12.2,438.5,530.51,429.36
2018,12,2,10,30,886.0,63.0,1.8,12.3,464.0,580.16,469.63
2018,12,2,10,45,895.0,63.5,1.65,12.4,482.5,624.96,504.6
2018,12,2,11,0,904.0,64.0,1.5,12.5,501.0,667.88,536.92
2018,12,2,11,15,909.0,64.0,1.45,12.65,512.0,705.37,564.15
2018,12,2,11,30,914.0,64.0,1.4,12.8,523.0,740.27,588.02
2018,12,2,11,45,915.5,64.0,1.35,12.95,526.5,769.78,607.79
2018,12,2,12,0,917.0,64.0,1.3,13.1,530.0,796.18,625.24
2018,12,2,12,15,916.0,63.5,1.3,13.2,526.0,816.73,639.27
2018,12,2,12,30,915.0,63.0,1.3,13.3,522.0,833.86,651.02
2018,12,2,12,45,910.5,63.0,1.25,13.4,511.0,845.23,658.2
2018,12,2,13,0,906.0,63.0,1.2,13.5,500.0,853.01,663.02
2018,12,2,13,15,773.5,88.5,1.15,13.55,451.5,788.63,617.65
2018,12,2,13,30,641.0,114.0,1.1,13.6,403.0,716.06,566.61
2018,12,2,13,45,509.5,130.5,1.05,13.6,352.0,617.66,495.51
2018,12,2,14,0,378.0,147.0,1.0,13.6,301.0,526.4,425.73
2018,12,2,14,15,287.5,143.5,1.0,13.6,255.5,428.49,350.63
2018,12,2,14,30,197.0,140.0,1.0,13.6,210.0,333.29,275.0
2018,12,2,14,45,182.5,124.0,1.05,13.6,183.5,300.85,249.78
2018,12,2,15,0,168.0,108.0,1.1,13.6,157.0,268.08,223.26
2018,12,2,15,15,177.0,94.5,1.1,13.6,139.5,271.66,225.97
2018,12,2,15,30,186.0,81.0,1.1,13.6,122.0,259.05,214.87
2018,12,2,15,45,147.5,66.0,1.2,13.45,94.0,209.14,171.89
2018,12,2,16,0,109.0,51.0,1.3,13.3,66.0,161.22,129.58
2018,12,2,16,15,66.5,35.0,1.35,13.2,43.0,98.59,72.49
2018,12,2,16,30,24.0,19.0,1.4,13.1,20.0,42.69,0.0
2018,12,2,16,45,12.0,9.5,1.45,12.95,10.0,15.39,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,3,7,15,29.5,10.5,4.0,9.7,12.0,9.55,0.0
2018,12,3,7,30,59.0,21.0,4.1,10.0,24.0,17.08,0.0
2018,12,3,7,45,129.0,35.5,4.15,10.35,51.0,28.44,17.89
2018,12,3,8,0,199.0,50.0,4.2,10.7,78.0,45.86,29.28
2018,12,3,8,15,324.0,57.5,4.15,10.95,121.0,78.68,48.43
2018,12,3,8,30,449.0,65.0,4.1,11.2,164.0,127.93,83.74
2018,12,3,8,45,595.0,59.5,4.05,11.5,217.0,181.77,125.48
2018,12,3,9,0,741.0,54.0,4.0,11.8,270.0,252.2,184.33
2018,12,3,9,15,678.0,70.0,3.9,12.1,287.0,290.85,224.01
2018,12,3,9,30,615.0,86.0,3.8,12.4,304.0,322.82,256.46
2018,12,3,9,45,537.5,109.0,3.75,12.65,312.0,347.77,281.43
2018,12,3,10,0,460.0,132.0,3.7,12.9,320.0,360.33,294.52
2018,12,3,10,15,530.0,126.5,3.7,13.1,355.5,416.41,341.87
2018,12,3,10,30,600.0,121.0,3.7,13.3,391.0,482.36,396.28
2018,12,3,10,45,551.0,130.5,3.7,13.45,386.5,491.11,403.97
2018,12,3,11,0,502.0,140.0,3.7,13.6,382.0,489.17,402.94
2018,12,3,11,15,632.0,117.5,3.65,13.75,429.0,581.51,477.6
2018,12,3,11,30,762.0,95.0,3.6,13.9,476.0,670.64,547.95
2018,12,3,11,45,693.5,114.5,3.55,14.0,463.0,669.97,546.18
2018,12,3,12,0,625.0,134.0,3.5,14.1,450.0,659.78,537.42
2018,12,3,12,15,605.0,138.5,3.4,14.2,442.5,665.87,541.81
2018,12,3,12,30,585.0,143.0,3.3,14.3,435.0,668.68,543.53
2018,12,3,12,45,597.5,137.0,3.25,14.4,429.5,684.13,555.65
2018,12,3,13,0,610.0,131.0,3.2,14.5,424.0,697.23,565.47
2018,12,3,13,15,511.0,146.0,3.1,14.55,385.0,630.7,514.09
2018,12,3,13,30,412.0,161.0,3.0,14.6,346.0,568.58,464.91
2018,12,3,13,45,300.5,152.5,2.95,14.65,283.5,448.1,369.95
2018,12,3,14,0,189.0,144.0,2.9,14.7,221.0,344.3,285.37
2018,12,3,14,15,102.5,110.5,2.9,14.7,152.0,213.37,177.26
2018,12,3,14,30,16.0,77.0,2.9,14.7,83.0,88.69,70.51
2018,12,3,14,45,43.0,91.0,2.9,14.7,104.0,128.82,105.55
2018,12,3,15,0,70.0,105.0,2.9,14.7,125.0,172.17,142.54
2018,12,3,15,15,64.0,93.5,2.9,14.7,110.0,155.33,127.91
2018,12,3,15,30,58.0,82.0,2.9,14.7,95.0,139.1,113.58
2018,12,3,15,45,39.0,60.0,2.95,14.3,68.0,96.56,76.78
2018,12,3,16,0,20.0,38.0,3.0,13.9,41.0,54.15,39.94
2018,12,3,16,15,13.0,25.5,3.0,13.75,27.0,34.98,21.97
2018,12,3,16,30,6.0,13.0,3.0,13.6,13.0,15.28,0.0
2018,12,3,16,45,3.0,6.5,3.0,13.5,6.5,7.6,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,4.9,10.85,7.0,6.37,0.0
2018,12,4,7,30,0.0,14.0,5.0,11.0,14.0,12.33,0.0
2018,12,4,7,45,0.0,28.0,5.1,11.15,28.0,24.35,14.23
2018,12,4,8,0,0.0,42.0,5.2,11.3,42.0,36.28,24.79
2018,12,4,8,15,1.0,58.5,5.2,11.5,58.5,50.79,37.62
2018,12,4,8,30,2.0,75.0,5.2,11.7,75.0,65.74,50.73
2018,12,4,8,45,11.5,89.0,5.2,11.9,92.0,80.62,63.3
2018,12,4,9,0,21.0,103.0,5.2,12.1,109.0,96.72,76.91
2018,12,4,9,15,13.5,96.5,5.1,12.4,100.5,90.04,71.51
2018,12,4,9,30,6.0,90.0,5.0,12.7,92.0,82.22,64.94
2018,12,4,9,45,3.0,75.0,4.95,13.0,76.0,67.64,52.43
2018,12,4,10,0,0.0,60.0,4.9,13.3,60.0,53.0,39.83
2018,12,4,10,15,0.0,58.0,4.85,13.65,58.0,51.23,38.21
2018,12,4,10,30,0.0,56.0,4.8,14.0,56.0,49.46,36.59
2018,12,4,10,45,0.0,59.0,4.7,14.3,59.0,52.13,38.76
2018,12,4,11,0,0.0,62.0,4.6,14.6,62.0,54.8,40.93
2018,12,4,11,15,0.0,64.0,4.6,14.85,64.0,56.58,42.35
2018,12,4,11,30,0.0,66.0,4.6,15.1,66.0,58.36,43.78
2018,12,4,11,45,0.0,73.5,4.6,15.35,73.5,65.03,49.32
2018,12,4,12,0,0.0,81.0,4.6,15.6,81.0,71.7,54.86
2018,12,4,12,15,0.0,93.5,4.35,15.6,93.5,83.23,64.52
2018,12,4,12,30,0.0,106.0,4.1,15.6,106.0,95.31,74.61
2018,12,4,12,45,0.0,102.5,3.9,15.6,102.5,92.07,71.94
2018,12,4,13,0,0.0,99.0,3.7,15.6,99.0,88.85,69.3
2018,12,4,13,15,0.0,93.5,3.7,15.5,93.5,83.68,65.08
2018,12,4,13,30,0.0,88.0,3.7,15.4,88.0,78.51,60.85
2018,12,4,13,45,0.0,76.0,3.7,15.3,76.0,67.23,51.46
2018,12,4,14,0,0.0,64.0,3.7,15.2,64.0,56.55,42.53
2018,12,4,14,15,0.0,49.0,3.8,15.15,49.0,43.24,31.3
2018,12,4,14,30,0.0,34.0,3.9,15.1,34.0,29.96,20.02
2018,12,4,14,45,0.0,35.0,4.0,15.0,35.0,30.84,20.8
2018,12,4,15,0,0.0,36.0,4.1,14.9,36.0,31.72,21.55
2018,12,4,15,15,0.0,33.0,4.1,14.9,33.0,29.06,19.24
2018,12,4,15,30,0.0,30.0,4.1,14.9,30.0,26.41,16.87
2018,12,4,15,45,0.0,24.0,4.2,14.55,24.0,21.12,12.22
2018,12,4,16,0,0.0,18.0,4.3,14.2,18.0,15.82,7.52
2018,12,4,16,15,0.0,12.5,4.2,14.0,12.5,10.98,2.9
2018,12,4,16,30,0.0,7.0,4.1,13.8,7.0,6.14,0.0
2018,12,4,16,45,0.0,3.5,4.0,13.6,3.5,3.18,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.05,12.7,3.0,2.73,0.0
2018,12,5,7,30,0.0,6.0,4.1,12.8,6.0,5.26,0.0
2018,12,5,7,45,0.0,12.0,4.15,12.95,12.0,10.54,2.8
2018,12,5,8,0,0.0,18.0,4.2,13.1,18.0,15.83,7.54
2018,12,5,8,15,0.0,25.5,4.2,13.25,25.5,22.44,13.41
2018,12,5,8,30,0.0,33.0,4.2,13.4,33.0,29.07,19.25
2018,12,5,8,45,0.0,43.0,4.2,13.55,43.0,37.92,26.95
2018,12,5,9,0,0.0,53.0,4.2,13.7,53.0,46.79,34.59
2018,12,5,9,15,27.0,84.0,4.1,13.9,93.5,84.65,66.22
2018,12,5,9,30,54.0,115.0,4.0,14.1,134.0,125.49,100.44
2018,12,5,9,45,43.0,104.0,3.9,14.3,120.0,113.76,90.87
2018,12,5,10,0,32.0,93.0,3.8,14.5,106.0,100.6,79.95
2018,12,5,10,15,22.0,101.0,3.65,14.6,110.0,104.93,83.57
2018,12,5,10,30,12.0,109.0,3.5,14.7,114.0,104.4,82.94
2018,12,5,10,45,15.0,135.5,3.35,14.8,142.5,131.99,105.91
2018,12,5,11,0,18.0,162.0,3.2,14.9,171.0,160.62,129.51
2018,12,5,11,15,11.5,125.5,3.0,14.95,131.0,121.35,96.75
2018,12,5,11,30,5.0,89.0,2.8,15.0,91.0,82.54,64.21
2018,12,5,11,45,2.5,90.0,2.6,15.05,91.0,81.76,63.49
2018,12,5,12,0,0.0,91.0,2.4,15.1,91.0,80.85,62.61
2018,12,5,12,15,7.5,127.5,2.25,15.1,131.0,122.15,97.27
2018,12,5,12,30,15.0,164.0,2.1,15.1,171.0,166.06,133.65
2018,12,5,12,45,14.0,165.0,1.9,15.1,171.5,167.38,134.61
2018,12,5,13,0,13.0,166.0,1.7,15.1,172.0,168.86,135.82
2018,12,5,13,15,25.5,157.5,1.65,15.05,169.0,183.53,148.49
2018,12,5,13,30,38.0,149.0,1.6,15.0,166.0,186.1,151.26
2018,12,5,13,45,108.5,157.0,1.55,15.0,201.5,273.68,224.93
2018,12,5,14,0,179.0,165.0,1.5,15.0,237.0,347.02,285.34
2018,12,5,14,15,233.5,146.0,1.7,14.95,232.5,386.06,318.25
2018,12,5,14,30,288.0,127.0,1.9,14.9,228.0,406.36,336.61
2018,12,5,14,45,282.0,114.0,2.05,14.85,204.5,382.94,318.46
2018,12,5,15,0,276.0,101.0,2.2,14.8,181.0,358.56,299.22
2018,12,5,15,15,251.0,87.0,2.2,14.8,151.5,317.27,264.94
2018,12,5,15,30,226.0,73.0,2.2,14.8,122.0,276.2,230.0
2018,12,5,15,45,156.5,58.5,2.45,14.6,89.0,203.15,167.33
2018,12,5,16,0,87.0,44.0,2.7,14.4,56.0,120.87,96.21
2018,12,5,16,15,54.0,29.0,2.8,14.25,35.5,78.2,56.09
2018,12,5,16,30,21.0,14.0,2.9,14.1,15.0,31.39,0.0
2018,12,5,16,45,10.5,7.0,3.05,14.0,7.5,12.28,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,6,7,15,100.0,10.0,3.8,11.7,15.0,9.1,0.0
2018,12,6,7,30,200.0,20.0,3.9,11.9,30.0,16.85,0.0
2018,12,6,7,45,331.0,29.0,4.0,12.15,64.5,23.81,13.2
2018,12,6,8,0,462.0,38.0,4.1,12.4,99.0,41.38,22.06
2018,12,6,8,15,364.5,50.5,4.05,12.6,109.5,75.23,43.92
2018,12,6,8,30,267.0,63.0,4.0,12.8,120.0,95.55,63.87
2018,12,6,8,45,268.5,82.5,4.0,13.05,149.5,132.03,95.9
2018,12,6,9,0,270.0,102.0,4.0,13.3,179.0,165.83,126.4
2018,12,6,9,15,474.0,88.0,3.9,13.55,244.0,237.3,183.22
2018,12,6,9,30,678.0,74.0,3.8,13.8,309.0,329.57,259.22
2018,12,6,9,45,746.5,67.0,3.75,14.1,348.0,388.97,311.02
2018,12,6,10,0,815.0,60.0,3.7,14.4,387.0,452.82,365.71
2018,12,6,10,15,828.5,62.0,3.55,14.6,412.0,500.54,406.63
2018,12,6,10,30,842.0,64.0,3.4,14.8,437.0,549.03,446.88
2018,12,6,10,45,850.0,65.5,3.25,15.05,455.5,592.58,482.01
2018,12,6,11,0,858.0,67.0,3.1,15.3,474.0,634.36,514.75
2018,12,6,11,15,863.0,67.5,2.95,15.45,485.0,670.96,542.8
2018,12,6,11,30,868.0,68.0,2.8,15.6,496.0,705.16,566.86
2018,12,6,11,45,870.0,68.5,2.65,15.75,500.5,734.57,587.07
2018,12,6,12,0,872.0,69.0,2.5,15.9,505.0,761.09,604.97
2018,12,6,12,15,871.0,68.5,2.4,16.0,501.5,781.01,618.37
2018,12,6,12,30,870.0,68.0,2.3,16.1,498.0,797.68,629.45
2018,12,6,12,45,865.0,68.0,2.2,16.2,487.5,808.38,636.29
2018,12,6,13,0,860.0,68.0,2.1,16.3,477.0,815.68,640.8
2018,12,6,13,15,851.0,67.0,2.0,16.35,459.0,814.89,639.77
2018,12,6,13,30,842.0,66.0,1.9,16.4,441.0,810.7,636.47
2018,12,6,13,45,828.5,64.5,1.85,16.45,416.5,806.94,634.04
2018,12,6,14,0,815.0,63.0,1.8,16.5,392.0,791.77,623.5
2018,12,6,14,15,795.0,61.0,1.7,16.55,361.5,767.41,605.94
2018,12,6,14,30,775.0,59.0,1.6,16.6,331.0,740.29,586.26
2018,12,6,14,45,746.5,56.5,1.5,16.6,296.0,703.11,559.01
2018,12,6,15,0,718.0,54.0,1.4,16.6,261.0,664.02,529.75
2018,12,6,15,15,659.0,52.5,1.4,16.6,221.0,601.1,482.57
2018,12,6,15,30,600.0,51.0,1.4,16.6,181.0,545.02,438.87
2018,12,6,15,45,504.5,46.0,1.1,16.3,139.0,453.85,365.09
2018,12,6,16,0,409.0,41.0,0.8,16.0,97.0,366.65,290.93
2018,12,6,16,15,296.0,31.0,0.75,15.9,64.0,268.14,199.26
2018,12,6,16,30,183.0,21.0,0.7,15.8,31.0,160.88,0.0
2018,12,6,16,45,91.5,10.5,0.65,15.65,15.5,61.07,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,7,7,15,22.5,9.0,1.9,12.15,10.0,8.19,0.0
2018,12,7,7,30,45.0,18.0,2.0,12.2,20.0,14.69,0.0
2018,12,7,7,45,114.0,32.0,2.15,12.3,45.0,25.71,14.38
2018,12,7,8,0,183.0,46.0,2.3,12.4,70.0,40.22,25.35
2018,12,7,8,15,242.5,58.5,2.25,12.55,102.0,70.0,44.32
2018,12,7,8,30,302.0,71.0,2.2,12.7,134.0,106.81,71.75
2018,12,7,8,45,304.0,84.5,2.15,12.9,159.0,140.16,101.03
2018,12,7,9,0,306.0,98.0,2.1,13.1,184.0,173.68,131.38
2018,12,7,9,15,276.0,116.0,1.95,13.3,201.5,197.69,154.6
2018,12,7,9,30,246.0,134.0,1.8,13.5,219.0,221.55,176.79
2018,12,7,9,45,381.0,125.5,1.6,13.7,271.0,290.58,233.18
2018,12,7,10,0,516.0,117.0,1.4,13.9,323.0,367.14,295.31
2018,12,7,10,15,680.5,91.0,1.25,14.2,380.5,456.94,366.85
2018,12,7,10,30,845.0,65.0,1.1,14.5,438.0,550.05,439.14
2018,12,7,10,45,855.5,66.0,0.9,14.8,457.0,594.7,471.81
2018,12,7,11,0,866.0,67.0,0.7,15.1,476.0,637.76,502.08
2018,12,7,11,15,872.0,66.5,0.75,15.35,487.0,674.21,529.41
2018,12,7,11,30,878.0,66.0,0.8,15.6,498.0,708.26,553.05
2018,12,7,11,45,880.0,66.5,0.85,15.8,502.5,738.0,573.66
2018,12,7,12,0,882.0,67.0,0.9,16.0,507.0,764.82,592.25
2018,12,7,12,15,881.0,66.5,1.05,16.1,503.5,785.01,607.88
2018,12,7,12,30,880.0,66.0,1.2,16.2,500.0,801.92,621.36
2018,12,7,12,45,877.0,65.5,1.3,16.3,490.0,813.85,630.84
2018,12,7,13,0,874.0,65.0,1.4,16.4,480.0,822.36,638.1
2018,12,7,13,15,866.0,64.5,1.45,16.4,462.5,823.24,639.82
2018,12,7,13,30,858.0,64.0,1.5,16.4,445.0,820.68,639.31
2018,12,7,13,45,845.0,62.5,1.55,16.4,420.5,809.18,632.6
2018,12,7,14,0,832.0,61.0,1.6,16.4,396.0,794.46,623.67
2018,12,7,14,15,812.0,59.5,1.6,16.35,365.5,778.98,613.7
2018,12,7,14,30,792.0,58.0,1.6,16.3,335.0,752.46,595.6
2018,12,7,14,45,763.5,55.0,1.6,16.25,299.5,714.46,568.79
2018,12,7,15,0,735.0,52.0,1.6,16.2,264.0,674.52,539.81
2018,12,7,15,15,693.0,49.0,1.6,16.2,225.5,622.59,500.65
2018,12,7,15,30,651.0,46.0,1.6,16.2,187.0,570.01,459.39
2018,12,7,15,45,583.5,41.5,1.5,15.8,147.5,497.15,400.68
2018,12,7,16,0,516.0,37.0,1.4,15.4,108.0,434.51,346.39
2018,12,7,16,15,380.0,29.5,1.4,15.2,71.5,320.64,239.88
2018,12,7,16,30,244.0,22.0,1.4,15.0,35.0,198.28,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.75,17.5,78.76,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
